"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/18/12 13:16:16","30.4305","173.2","216.71","793","60.03","32"
"03/18/12 13:21:16","30.4433","178.6","217.09","818","60.0","32"
"03/18/12 13:26:16","30.4569","172.6","217.28","790","60.03","32"
"03/18/12 13:31:17","30.4704","170.3","216.87","783","60.03","32"
"03/18/12 13:36:15","30.4834","65.3","214.11","334","60.03","31"
"03/18/12 13:41:16","30.4953","169.9","216.72","781","60.03","31"
"03/18/12 13:46:16","30.5087","171.0","216.73","783","60.03","32"
"03/18/12 13:51:16","30.5205","37.5","213.51","285","60.03","31"
"03/18/12 13:56:16","30.5317","170.1","217.46","781","60.03","31"
"03/18/12 14:01:16","30.5438","63.3","214.58","319","60.0","31"
"03/18/12 14:06:17","30.5529","164.2","216.79","755","60.03","31"
"03/18/12 14:11:16","30.5652","172.1","216.82","790","60.03","31"
"03/18/12 14:16:17","30.5758","170.5","216.71","781","60.0","32"
"03/18/12 14:21:17","30.5863","168.1","216.85","768","60.0","32"
"03/18/12 14:26:17","30.5953","51.7","215.15","106","60.0","32"
"03/18/12 14:31:16","30.6009","161.3","217.11","741","60.03","32"
"03/18/12 14:36:16","30.6121","158.1","217.09","729","60.03","32"
"03/18/12 14:41:17","30.6238","121.5","216.52","573","60.0","32"
"03/18/12 14:46:17","30.634","154.6","216.59","713","60.0","32"
"03/18/12 14:51:16","30.6408","61.3","215.09","338","60.0","32"
"03/18/12 15:01:16","30.6517","53.7","214.86","130","60.0","31"
"03/18/12 15:06:16","30.6578","69.8","215.12","352","60.03","31"
"03/18/12 15:11:17","30.6645","124.8","215.65","585","60.03","31"
"03/18/12 15:16:16","30.673","44.4","213.76","350","60.03","31"
"03/18/12 15:21:17","30.6814","139.8","216.29","654","60.03","32"
"03/18/12 15:26:16","30.6911","126.0","215.28","595","60.0","32"
"03/18/12 15:31:17","30.7006","125.3","215.54","589","60.03","32"
"03/18/12 15:36:15","30.7102","122.0","214.97","578","60.0","32"
"03/18/12 15:41:16","30.7194","115.9","215.43","550","60.0","32"
"03/18/12 15:46:16","30.7284","113.7","214.97","544","60.0","32"
"03/18/12 15:51:17","30.7371","108.7","214.57","519","60.0","33"
"03/18/12 15:56:15","30.7453","103.3","215.13","494","60.07","33"
"03/18/12 16:01:16","30.7529","89.1","214.31","438","60.03","33"
"03/18/12 16:06:16","30.7592","18.7","213.8","190","60.03","33"
"03/18/12 16:11:17","30.7622","28.2","213.78","84","60.03","32"
"03/18/12 16:16:17","30.7657","10.9","213.15","146","60.0","32"
"03/18/12 16:21:17","30.7687","32.8","213.37","234","60.03","31"
"03/18/12 16:26:16","30.7705","14.3","213.62","249","60.0","31"
"03/18/12 16:31:16","30.773","25.2","213.93","246","60.0","30"
"03/18/12 16:36:16","30.7756","29.1","213.43","225","60.03","30"
"03/18/12 16:41:17","30.7774","26.4","213.43","81","60.03","30"
"03/18/12 16:46:17","30.7803","72.3","214.0","364","60.0","29"
"03/18/12 16:51:17","30.7861","77.2","215.09","384","60.03","29"
"03/18/12 16:56:16","30.7918","71.9","214.24","365","60.03","30"
"03/18/12 17:01:17","30.7971","66.9","213.88","337","60.0","30"
"03/18/12 17:06:16","30.8022","62.9","214.0","324","60.03","30"
"03/18/12 17:11:16","30.8063","40.6","214.08","90","60.03","30"
"03/18/12 17:16:16","30.8103","42.4","214.41","368","60.03","30"
"03/18/12 17:21:16","30.8122","14.6","213.44","115","60.07","30"
"03/18/12 17:26:17","30.8132","10.9","213.56","133","60.0","29"
"03/18/12 17:31:16","30.8142","16.0","212.7","51","60.07","29"
"03/18/12 17:36:16","30.8152","16.3","212.34","19","60.0","29"
"03/18/12 17:41:16","30.8167","15.7","212.65","18","60.03","28"
"03/18/12 17:46:17","30.8185","23.2","212.82","273","60.0","28"
"03/18/12 17:51:16","30.8201","30.9","213.58","240","60.03","28"
"03/18/12 17:56:15","30.8214","13.0","213.9","4","60.0","28"
"03/18/12 18:01:16","30.8224","13.8","213.66","135","60.07","28"
"03/18/12 18:06:17","30.8233","12.8","213.7","0","60.0","28"
"03/18/12 18:11:17","30.824","0.0","213.81","0","60.0","28"
"03/18/12 18:16:16","30.8245","0.0","213.48","0","60.03","28"
"03/19/12 08:11:16","30.828","13.4","213.25","4","60.03","15"
"03/19/12 08:16:17","30.8294","13.4","214.6","129","60.0","15"
"03/19/12 08:21:18","30.8312","28.9","214.87","269","60.07","16"
"03/19/12 08:26:16","30.8329","13.5","214.12","27","60.03","17"
"03/19/12 08:31:17","30.8344","12.5","213.98","256","60.03","17"
"03/19/12 08:36:16","30.8361","32.3","214.27","45","60.03","17"
"03/19/12 08:41:18","30.8381","21.1","214.65","37","60.03","17"
"03/19/12 08:46:17","30.8402","25.3","214.46","88","60.03","18"
"03/19/12 08:51:17","30.8427","37.2","213.71","124","60.03","18"
"03/19/12 08:56:17","30.8452","30.6","214.12","18","60.07","18"
"03/19/12 09:01:16","30.8497","78.4","215.77","389","60.0","19"
"03/19/12 09:06:17","30.8567","93.8","215.81","454","60.03","19"
"03/19/12 09:11:17","30.8639","92.2","216.68","445","60.03","20"
"03/19/12 09:16:17","30.8711","95.2","216.18","462","60.0","21"
"03/19/12 09:21:18","30.8787","99.5","216.63","479","60.03","22"
"03/19/12 09:26:16","30.8865","102.9","216.81","491","60.03","22"
"03/19/12 09:31:17","30.8948","106.7","215.62","511","60.03","23"
"03/19/12 09:36:17","30.9032","110.1","216.67","521","60.0","23"
"03/19/12 09:41:17","30.9119","113.5","216.71","537","60.03","23"
"03/19/12 09:46:17","30.9208","117.0","216.05","553","60.03","24"
"03/19/12 09:51:18","30.9301","119.9","217.46","565","60.0","24"
"03/19/12 09:56:16","30.9395","123.0","216.67","580","60.03","24"
"03/19/12 10:01:17","30.9493","126.2","217.12","590","60.03","25"
"03/19/12 10:06:18","30.9592","129.4","216.87","606","60.0","25"
"03/19/12 10:11:16","30.9694","132.0","217.05","612","60.03","25"
"03/19/12 10:16:17","30.9797","134.1","217.3","626","60.03","26"
"03/19/12 10:21:18","30.9903","136.7","216.75","633","60.03","26"
"03/19/12 10:26:17","31.001","139.3","216.82","648","60.03","26"
"03/19/12 10:31:17","31.012","141.6","217.13","661","60.03","27"
"03/19/12 10:36:17","31.023","143.7","216.59","669","60.03","27"
"03/19/12 10:41:17","31.0343","145.0","216.92","676","60.07","28"
"03/19/12 10:46:17","31.0457","146.7","217.13","679","60.0","28"
"03/19/12 10:51:17","31.0572","148.1","217.47","687","60.03","29"
"03/19/12 10:56:16","31.0687","150.4","217.63","692","60.03","29"
"03/19/12 11:01:17","31.0806","151.7","218.17","693","60.03","29"
"03/19/12 11:06:16","31.0924","153.1","217.75","704","60.03","30"
"03/19/12 11:11:17","31.1044","154.4","217.31","711","60.03","30"
"03/19/12 11:16:17","31.1165","156.1","216.81","715","60.03","31"
"03/19/12 11:21:16","31.1286","157.3","216.49","724","60.0","31"
"03/19/12 11:26:17","31.141","158.9","215.92","737","60.0","31"
"03/19/12 11:31:17","31.1534","159.7","216.05","741","60.03","32"
"03/19/12 11:36:16","31.1659","160.3","215.65","742","60.03","32"
"03/19/12 11:41:17","31.1785","161.9","215.65","746","60.03","32"
"03/19/12 11:46:17","31.1911","161.5","215.42","749","60.0","32"
"03/19/12 11:51:18","31.2038","162.6","216.15","749","60.03","33"
"03/19/12 11:56:16","31.2164","162.9","216.17","755","60.03","33"
"03/19/12 12:01:17","31.2291","162.7","217.26","746","60.03","33"
"03/19/12 12:11:17","31.2547","169.4","217.31","778","60.03","34"
"03/19/12 12:16:18","31.2663","137.9","216.75","646","60.0","33"
"03/19/12 12:21:16","31.2751","67.3","213.61","249","60.03","33"
"03/19/12 12:26:16","31.2833","44.4","214.67","295","60.07","32"
"03/19/12 12:31:17","31.2928","167.0","216.39","769","60.03","33"
"03/19/12 12:36:18","31.3041","76.3","214.96","376","60.03","33"
"03/19/12 12:41:16","31.3114","49.9","214.7","376","60.03","32"
"03/19/12 12:46:17","31.3232","70.1","214.59","283","60.03","33"
"03/19/12 12:51:17","31.3322","189.3","217.5","859","60.07","33"
"03/19/12 12:56:17","31.3393","187.4","217.17","856","60.03","32"
"03/19/12 13:01:17","31.3516","48.3","214.67","424","60.0","32"
"03/19/12 13:06:16","31.362","194.3","217.07","884","60.0","32"
"03/19/12 13:11:16","31.3753","39.8","215.12","143","60.03","32"
"03/19/12 13:16:17","31.381","42.1","214.65","249","60.03","32"
"03/19/12 13:21:17","31.3869","35.2","214.79","309","60.03","31"
"03/19/12 13:26:17","31.3941","136.2","216.06","636","60.03","31"
"03/19/12 13:31:18","31.4048","41.7","214.72","368","60.03","32"
"03/19/12 13:36:16","31.4141","192.7","217.24","873","60.0","32"
"03/19/12 13:41:17","31.426","181.9","217.61","831","60.03","32"
"03/19/12 13:46:17","31.4352","188.0","216.92","859","60.07","32"
"03/19/12 13:51:17","31.4484","173.5","217.47","794","60.03","33"
"03/19/12 13:56:18","31.4617","166.6","217.31","763","60.03","33"
"03/19/12 14:01:16","31.4745","172.5","217.99","784","60.03","33"
"03/19/12 14:06:16","31.4851","172.3","218.14","785","60.03","33"
"03/19/12 14:11:17","31.4976","169.5","217.62","778","60.03","34"
"03/19/12 14:16:18","31.5053","159.5","217.89","730","60.0","33"
"03/19/12 14:21:17","31.5177","160.6","217.93","734","60.03","34"
"03/19/12 14:26:16","31.5275","174.0","217.15","798","60.0","33"
"03/19/12 14:31:16","31.5344","49.0","214.93","383","60.03","32"
"03/19/12 14:36:17","31.5441","123.9","215.79","584","60.03","33"
"03/19/12 14:41:18","31.5529","68.5","214.33","138","60.03","32"
"03/19/12 14:46:17","31.5603","158.6","215.71","738","60.0","32"
"03/19/12 14:51:17","31.5704","34.8","214.17","264","60.03","32"
"03/19/12 14:56:17","31.5752","47.3","214.39","305","60.03","31"
"03/19/12 15:01:17","31.5831","38.8","213.92","279","60.03","31"
"03/19/12 15:06:18","31.5913","50.1","215.09","331","60.03","31"
"03/19/12 15:11:17","31.5982","139.7","216.33","655","60.03","31"
"03/19/12 15:16:16","31.6048","49.4","214.82","223","60.03","31"
"03/19/12 15:21:17","31.6126","102.0","216.42","492","60.0","31"
"03/19/12 15:26:17","31.6198","76.6","215.66","378","60.0","31"
"03/19/12 15:31:17","31.6274","43.1","214.65","135","60.07","30"
"03/19/12 15:36:18","31.6369","119.6","217.02","560","60.03","31"
"03/19/12 15:41:17","31.646","115.0","217.1","544","60.0","31"
"03/19/12 15:46:17","31.6548","56.2","215.11","167","60.0","31"
"03/19/12 15:51:16","31.6633","115.9","216.46","548","60.03","31"
"03/19/12 15:56:17","31.671","57.7","215.0","169","60.0","30"
"03/19/12 16:01:17","31.6761","35.1","214.28","229","60.03","30"
"03/19/12 16:06:17","31.6826","98.6","215.49","472","60.03","30"
"03/19/12 16:11:18","31.6902","94.7","215.77","458","60.03","30"
"03/19/12 16:16:17","31.6972","89.6","215.77","439","60.03","30"
"03/19/12 16:21:17","31.7041","86.5","216.34","424","60.0","30"
"03/19/12 16:26:17","31.7106","82.5","215.83","404","60.0","30"
"03/19/12 16:31:17","31.717","77.8","215.85","385","60.0","30"
"03/19/12 16:36:16","31.7226","72.1","215.91","362","60.03","29"
"03/19/12 16:41:16","31.7282","70.7","215.51","353","60.03","29"
"03/19/12 16:46:17","31.7336","66.6","215.82","337","60.0","29"
"03/19/12 16:51:18","31.7373","63.5","215.02","326","60.03","29"
"03/19/12 16:56:16","31.7417","68.8","214.57","385","60.03","29"
"03/19/12 17:01:16","31.746","46.4","215.24","391","60.07","29"
"03/19/12 17:06:17","31.7502","42.0","214.75","329","60.07","28"
"03/19/12 17:11:17","31.754","51.7","214.33","393","60.0","28"
"03/19/12 17:16:16","31.7574","47.3","214.28","251","60.0","28"
"03/19/12 17:21:18","31.7606","34.3","214.33","215","60.03","28"
"03/19/12 17:26:18","31.7634","39.4","213.82","291","60.03","28"
"03/19/12 17:31:18","31.766","35.2","214.45","236","60.07","28"
"03/19/12 17:36:16","31.7683","24.6","213.88","48","60.03","28"
"03/19/12 17:41:18","31.7703","13.2","214.3","310","60.03","27"
"03/19/12 17:46:16","31.772","12.1","213.95","267","60.03","27"
"03/19/12 17:51:17","31.7736","29.4","213.18","71","60.03","27"
"03/19/12 17:56:17","31.7748","23.6","213.49","237","60.03","27"
"03/19/12 18:01:16","31.7759","15.7","213.08","49","60.03","27"
"03/19/12 18:06:17","31.7767","14.7","214.09","1","60.03","26"
"03/19/12 18:11:18","31.7774","0.0","213.75","0","60.03","26"
"03/19/12 18:16:16","31.7779","14.0","213.32","0","60.03","26"
"03/19/12 18:21:17","31.7783","12.2","213.21","2","60.03","26"
"03/19/12 18:26:18","31.7785","13.6","213.34","0","60.07","25"
"03/20/12 08:06:19","31.7788","13.9","214.69","25","60.03","17"
"03/20/12 08:11:19","31.7795","14.3","214.23","35","60.07","18"
"03/20/12 08:16:19","31.7804","11.1","213.8","4","60.03","18"
"03/20/12 08:21:19","31.7814","33.9","214.58","107","60.0","18"
"03/20/12 08:26:20","31.7844","28.5","214.63","71","60.03","18"
"03/20/12 08:31:20","31.7877","33.8","215.05","230","60.03","19"
"03/20/12 08:36:19","31.7905","19.9","213.81","230","60.0","19"
"03/20/12 08:41:19","31.7948","61.8","214.96","322","60.03","19"
"03/20/12 08:46:19","31.7994","66.8","214.59","339","60.03","19"
"03/20/12 08:51:19","31.8037","40.4","214.08","384","60.0","20"
"03/20/12 08:56:20","31.8061","29.2","214.75","100","60.03","20"
"03/20/12 09:01:20","31.8087","35.1","215.03","271","60.03","20"
"03/20/12 09:06:19","31.8112","28.4","214.83","262","60.03","20"
"03/20/12 09:11:19","31.8157","62.1","214.87","318","60.0","20"
"03/20/12 09:16:19","31.8214","79.2","215.57","395","60.03","20"
"03/20/12 09:21:19","31.8277","83.5","215.42","409","60.0","21"
"03/20/12 09:26:19","31.8343","85.6","215.59","417","60.03","22"
"03/20/12 09:31:19","31.8411","95.4","216.42","463","60.03","22"
"03/20/12 09:36:19","31.8487","101.5","215.66","490","60.03","23"
"03/20/12 09:41:20","31.8564","71.8","215.47","356","60.03","23"
"03/20/12 09:46:19","31.8608","84.9","215.02","413","60.0","23"
"03/20/12 09:51:19","31.8671","110.7","216.13","528","60.03","23"
"03/20/12 09:56:20","31.8759","117.2","215.48","558","60.03","24"
"03/20/12 10:01:18","31.8848","116.2","215.79","554","60.03","24"
"03/20/12 10:06:20","31.894","119.7","216.51","562","60.03","25"
"03/20/12 10:11:19","31.9035","125.8","216.25","597","60.07","25"
"03/20/12 10:16:20","31.9135","130.2","216.34","609","60.0","26"
"03/20/12 10:21:19","31.9237","131.9","216.73","616","60.03","26"
"03/20/12 10:26:19","31.9341","135.5","216.43","634","60.0","27"
"03/20/12 10:31:19","31.9448","139.7","216.04","650","60.0","27"
"03/20/12 10:36:20","31.9555","137.5","216.73","642","60.0","27"
"03/20/12 10:41:19","31.9663","139.0","216.85","647","60.03","28"
"03/20/12 10:46:18","31.9771","140.8","216.63","656","60.03","28"
"03/20/12 10:51:19","31.9883","144.6","216.32","676","60.03","29"
"03/20/12 10:56:20","31.9997","147.8","216.78","686","60.03","29"
"03/20/12 11:01:19","32.0113","150.6","217.21","694","60.03","29"
"03/20/12 11:06:19","32.0231","152.2","217.38","705","60.03","30"
"03/20/12 11:11:20","32.035","154.8","217.95","710","60.0","29"
"03/20/12 11:16:19","32.047","154.4","217.82","706","60.03","30"
"03/20/12 11:21:20","32.0591","156.2","218.06","715","60.03","30"
"03/20/12 11:26:20","32.0713","156.7","217.78","720","60.0","30"
"03/20/12 11:31:18","32.0834","157.7","217.8","727","60.03","30"
"03/20/12 11:36:19","32.0958","158.0","216.9","727","60.03","31"
"03/20/12 11:41:19","32.108","158.9","216.7","729","60.0","31"
"03/20/12 11:46:19","32.1205","159.9","216.06","740","60.03","31"
"03/20/12 11:51:19","32.133","161.7","216.71","742","60.03","31"
"03/20/12 11:56:19","32.1456","159.4","217.21","732","60.03","31"
"03/20/12 12:01:19","32.1579","163.1","217.71","749","60.03","32"
"03/20/12 12:06:20","32.1698","163.2","217.77","749","60.03","32"
"03/20/12 12:11:20","32.1803","173.5","216.83","796","60.03","32"
"03/20/12 12:16:19","32.1881","87.0","215.48","424","60.03","31"
"03/20/12 12:21:19","32.1936","45.4","214.6","314","60.03","30"
"03/20/12 12:26:20","32.1972","30.1","214.77","127","60.03","30"
"03/20/12 12:31:20","32.1999","31.5","214.74","109","60.0","29"
"03/20/12 12:36:20","32.2059","55.4","214.87","384","60.03","30"
"03/20/12 12:41:19","32.2108","106.9","216.02","507","60.03","29"
"03/20/12 12:46:19","32.2158","44.4","213.09","380","60.03","29"
"03/20/12 12:51:19","32.2217","102.3","215.56","491","60.07","28"
"03/20/12 12:56:19","32.2279","195.3","218.42","880","60.0","28"
"03/20/12 13:01:19","32.2332","63.2","215.48","325","60.03","28"
"03/20/12 13:06:19","32.2385","53.8","215.21","351","60.0","28"
"03/20/12 13:11:20","32.2441","63.1","215.17","345","60.03","28"
"03/20/12 13:16:19","32.2481","70.0","215.46","348","60.03","28"
"03/20/12 13:21:19","32.2597","81.1","215.87","400","60.03","29"
"03/20/12 13:26:19","32.2671","56.0","216.27","358","60.0","29"
"03/20/12 13:31:20","32.2772","194.7","218.82","879","60.0","31"
"03/20/12 13:36:19","32.2866","68.8","216.35","344","60.0","31"
"03/20/12 13:41:19","32.293","35.8","215.72","93","60.03","31"
"03/20/12 13:46:20","32.2959","34.5","215.29","216","60.03","31"
"03/20/12 13:51:20","32.2979","35.8","216.05","158","60.03","30"
"03/20/12 13:56:19","32.3018","34.5","214.92","268","60.03","30"
"03/20/12 14:01:20","32.3044","37.3","214.71","117","60.07","30"
"03/20/12 14:06:20","32.3068","25.2","215.07","61","60.03","29"
"03/20/12 14:11:19","32.3118","38.7","215.34","382","60.03","29"
"03/20/12 14:16:19","32.3152","59.8","215.53","269","60.03","29"
"03/20/12 14:21:19","32.3188","40.4","215.19","307","60.03","28"
"03/20/12 14:26:20","32.3208","21.7","215.11","278","60.03","28"
"03/20/12 14:31:19","32.3231","41.3","215.97","217","60.03","27"
"03/20/12 14:36:19","32.3269","173.5","217.74","791","60.03","27"
"03/20/12 14:41:19","32.3307","29.0","214.75","244","60.0","27"
"03/20/12 14:46:19","32.3328","13.8","215.44","24","60.03","26"
"03/20/12 14:51:20","32.334","15.0","214.72","25","60.0","26"
"03/20/12 14:56:19","32.3346","10.3","213.99","0","60.03","25"
"03/20/12 15:01:20","32.3349","0.0","214.81","0","60.07","25"
"03/20/12 15:06:20","32.3355","12.0","214.1","9","60.03","24"
"03/20/12 15:11:20","32.3362","0.0","214.36","75","60.03","24"
"03/20/12 15:16:19","32.3366","0.0","214.39","0","60.03","23"
"03/20/12 16:06:20","32.3384","8.8","213.93","188","60.07","20"
"03/20/12 16:11:20","32.3393","13.5","214.44","57","60.07","20"
"03/20/12 16:16:19","32.34","0.0","213.97","57","60.03","20"
"03/20/12 16:21:19","32.3408","13.9","214.42","214","60.03","20"
"03/20/12 16:26:20","32.3422","24.9","214.02","59","60.03","21"
"03/20/12 16:31:19","32.3435","13.8","213.88","50","60.03","21"
"03/20/12 16:36:20","32.3448","11.8","213.85","3","60.03","21"
"03/20/12 16:41:20","32.3466","24.3","214.75","322","60.03","21"
"03/20/12 16:46:21","32.3486","73.2","215.43","366","60.07","21"
"03/20/12 16:51:20","32.3505","28.0","213.51","92","60.03","21"
"03/20/12 16:56:19","32.3517","2.7","213.55","275","60.03","21"
"03/20/12 17:01:20","32.3526","11.5","214.33","0","60.07","21"
"03/20/12 17:06:20","32.3536","11.5","213.99","25","60.03","21"
"03/20/12 17:11:19","32.3542","14.2","213.07","8","60.03","21"
"03/20/12 17:16:19","32.3549","0.0","213.95","0","60.03","21"
"03/20/12 17:21:20","32.3557","6.4","213.22","168","60.03","21"
"03/20/12 17:26:20","32.3566","15.4","213.58","13","60.03","21"
"03/20/12 17:31:20","32.3577","23.1","213.86","69","60.03","21"
"03/20/12 17:36:19","32.3587","16.0","213.7","1","60.03","21"
"03/20/12 17:41:20","32.3595","0.0","213.45","173","60.07","21"
"03/20/12 17:46:20","32.3602","0.0","213.6","121","60.07","21"
"03/20/12 17:51:19","32.3608","0.0","212.81","64","60.07","21"
"03/20/12 17:56:20","32.3613","13.6","213.1","23","60.0","20"
"03/20/12 18:01:20","32.3616","14.1","213.1","0","60.07","20"
"03/20/12 18:06:20","32.3619","0.0","212.91","0","60.03","20"
"03/21/12 08:36:20","32.3636","7.5","215.09","0","60.0","19"
"03/21/12 08:41:19","32.3638","7.7","214.24","210","60.0","20"
"03/21/12 08:46:28","32.3642","0.0","213.93","0","60.03","20"
"03/21/12 08:51:19","32.3648","11.3","214.2","0","60.07","20"
"03/21/12 08:56:20","32.3656","15.3","213.85","8","60.03","20"
"03/21/12 09:01:20","32.3669","16.2","214.73","40","60.03","21"
"03/21/12 09:06:20","32.3682","14.2","214.96","3","60.03","21"
"03/21/12 09:11:19","32.3692","16.2","214.21","133","60.0","21"
"03/21/12 09:21:19","32.3715","11.3","213.8","129","60.0","22"
"03/21/12 09:26:20","32.3724","13.5","213.92","31","60.0","22"
"03/21/12 09:31:21","32.3732","6.6","213.49","220","60.03","22"
"03/21/12 09:36:19","32.374","13.3","213.38","15","60.03","22"
"03/21/12 09:41:20","32.375","15.7","213.13","4","60.03","22"
"03/21/12 09:46:20","32.3759","11.6","213.41","3","60.03","22"
"03/21/12 09:51:20","32.377","11.7","213.63","277","60.03","21"
"03/21/12 09:56:20","32.3779","13.5","214.25","9","60.03","21"
"03/21/12 10:01:20","32.3786","12.0","214.22","15","60.03","21"
"03/21/12 10:06:20","32.3794","14.7","213.43","18","60.03","21"
"03/21/12 10:11:19","32.3804","12.7","214.15","178","60.03","21"
"03/21/12 10:16:19","32.3818","22.4","214.11","54","60.03","21"
"03/21/12 10:21:19","32.3829","15.6","213.72","62","60.03","22"
"03/21/12 10:26:20","32.3837","12.8","214.06","1","60.0","22"
"03/21/12 10:31:21","32.3848","11.4","214.37","4","60.03","22"
"03/21/12 10:36:20","32.3856","0.0","213.85","0","60.03","22"
"03/21/12 10:41:20","32.3865","15.2","213.69","32","60.03","22"
"03/21/12 10:46:20","32.3878","18.0","213.89","59","60.03","22"
"03/21/12 10:51:19","32.3897","18.5","213.82","51","60.03","22"
"03/21/12 10:56:20","32.3921","31.0","213.83","107","60.03","22"
"03/21/12 11:01:20","32.3958","58.9","213.61","390","60.03","22"
"03/21/12 11:06:20","32.3997","54.8","214.75","104","60.03","23"
"03/21/12 11:11:21","32.4035","44.0","214.18","296","60.03","23"
"03/21/12 11:16:19","32.4074","49.2","215.22","256","60.03","24"
"03/21/12 11:21:21","32.4105","30.9","214.42","163","60.03","24"
"03/21/12 11:26:20","32.4135","62.9","215.57","321","60.0","24"
"03/21/12 11:31:20","32.4174","38.1","214.4","149","60.0","24"
"03/21/12 11:36:21","32.4209","50.8","214.87","335","60.03","24"
"03/21/12 11:41:20","32.4249","50.2","213.92","313","60.03","25"
"03/21/12 11:46:20","32.4277","29.0","213.39","112","60.03","24"
"03/21/12 11:51:19","32.4305","41.9","213.87","310","60.0","25"
"03/21/12 11:56:20","32.4359","77.2","214.14","386","60.07","25"
"03/21/12 12:01:19","32.4407","52.6","214.51","201","60.03","25"
"03/21/12 12:06:20","32.4446","54.6","215.04","327","60.03","25"
"03/21/12 12:11:19","32.4502","64.4","214.39","328","60.03","26"
"03/21/12 12:16:21","32.4544","72.2","215.13","363","60.03","26"
"03/21/12 12:21:20","32.4601","57.4","214.68","168","60.03","26"
"03/21/12 12:26:19","32.4642","50.2","214.41","88","60.03","26"
"03/21/12 12:31:19","32.468","39.4","213.9","275","60.03","26"
"03/21/12 12:36:20","32.4722","69.4","214.76","350","60.03","26"
"03/21/12 12:41:21","32.479","88.3","215.6","429","60.0","26"
"03/21/12 12:46:19","32.4886","147.5","216.92","681","60.03","27"
"03/21/12 12:51:20","32.4982","147.1","216.92","683","60.03","27"
"03/21/12 12:56:20","32.5093","78.0","214.95","389","60.03","28"
"03/21/12 13:01:20","32.5154","76.1","214.98","382","60.03","28"
"03/21/12 13:06:19","32.5211","72.7","214.8","362","60.0","28"
"03/21/12 13:11:20","32.5264","69.5","214.93","103","60.03","28"
"03/21/12 13:16:20","32.5309","75.4","214.8","428","60.03","27"
"03/21/12 13:21:20","32.5359","72.1","214.89","363","60.03","27"
"03/21/12 13:26:19","32.5428","93.0","215.3","450","60.0","27"
"03/21/12 13:31:20","32.5492","101.5","216.72","487","60.07","27"
"03/21/12 13:36:20","32.5584","97.3","216.47","468","60.03","28"
"03/21/12 13:41:20","32.5653","54.7","215.09","284","60.03","28"
"03/21/12 13:46:21","32.5687","50.4","215.58","192","60.03","28"
"03/21/12 13:51:21","32.5736","61.8","215.7","315","60.03","28"
"03/21/12 13:56:21","32.5768","26.3","214.91","73","60.03","27"
"03/21/12 14:01:19","32.5791","26.6","215.09","233","60.03","27"
"03/21/12 14:06:20","32.5815","25.2","215.02","32","60.07","26"
"03/21/12 14:11:20","32.5834","16.5","213.82","18","60.03","26"
"03/21/12 14:16:20","32.5855","36.5","213.59","284","60.03","25"
"03/21/12 14:21:20","32.5878","18.6","213.55","41","60.0","25"
"03/21/12 14:26:20","32.5888","0.0","213.48","0","60.07","25"
"03/21/12 14:31:20","32.5894","12.2","213.69","41","60.03","25"
"03/21/12 14:36:20","32.5903","14.0","213.85","53","60.03","24"
"03/21/12 14:41:21","32.5913","13.9","213.78","17","60.07","24"
"03/21/12 15:06:20","32.5942","15.1","213.18","98","60.03","23"
"03/21/12 15:11:21","32.5949","14.4","213.72","7","60.03","22"
"03/21/12 15:16:19","32.5955","15.2","213.49","46","60.0","22"
"03/21/12 15:21:19","32.5961","14.4","213.63","6","60.07","22"
"03/21/12 15:26:19","32.5969","24.0","213.99","21","60.03","22"
"03/21/12 15:31:20","32.5994","44.7","214.1","206","60.03","21"
"03/21/12 15:36:19","32.6025","41.9","214.29","157","60.03","22"
"03/21/12 15:41:19","32.6082","92.5","215.62","447","60.03","22"
"03/21/12 15:46:20","32.6111","16.9","214.08","44","60.03","22"
"03/21/12 15:51:20","32.612","11.1","213.7","49","60.03","22"
"03/21/12 15:56:20","32.6126","8.2","213.49","236","60.03","21"
"03/21/12 16:01:20","32.6134","21.5","213.77","119","60.07","21"
"03/21/12 16:06:21","32.6147","0.0","213.96","2","60.03","20"
"03/21/12 16:11:21","32.6151","0.0","214.58","0","60.03","20"
"03/21/12 16:36:22","32.6161","5.8","213.6","153","60.03","19"
"03/21/12 16:41:20","32.6166","0.0","213.02","0","60.0","19"
"03/21/12 16:46:20","32.617","10.8","212.86","2","60.0","19"
"03/22/12 08:16:23","32.6173","0.0","212.49","0","60.03","11"
"03/22/12 08:21:21","32.6176","0.0","212.78","0","60.03","12"
"03/22/12 08:26:22","32.6181","13.9","212.9","49","60.03","12"
"03/22/12 08:31:21","32.6187","11.3","212.74","4","60.03","13"
"03/22/12 08:36:21","32.6196","15.8","213.36","0","60.03","13"
"03/22/12 08:41:21","32.6205","8.6","213.44","5","60.03","13"
"03/22/12 08:46:20","32.6216","14.4","213.25","4","60.03","13"
"03/22/12 08:51:21","32.6227","14.9","215.36","7","60.03","13"
"03/22/12 08:56:21","32.6239","14.8","214.64","61","60.03","13"
"03/22/12 09:01:20","32.6251","13.9","214.66","15","60.03","13"
"03/22/12 09:06:21","32.6265","11.2","214.33","13","60.03","13"
"03/22/12 09:11:20","32.6281","23.7","214.51","209","60.0","14"
"03/22/12 09:16:21","32.6299","30.6","214.69","31","60.07","14"
"03/22/12 09:21:20","32.6317","32.2","214.48","142","60.07","14"
"03/22/12 09:26:20","32.6335","31.5","214.54","98","60.03","14"
"03/22/12 09:31:21","32.6352","26.6","214.4","141","60.03","15"
"03/22/12 09:36:20","32.637","33.3","214.43","185","60.03","15"
"03/22/12 09:41:20","32.6391","22.0","213.93","206","60.03","15"
"03/22/12 09:46:21","32.6415","30.9","214.29","96","60.0","15"
"03/22/12 09:51:21","32.6447","41.9","214.93","119","60.03","15"
"03/22/12 09:56:20","32.6484","46.5","214.09","165","60.07","15"
"03/22/12 10:01:20","32.6518","50.2","214.34","383","60.03","15"
"03/22/12 10:06:20","32.6554","48.7","215.33","343","60.03","15"
"03/22/12 10:11:21","32.6591","39.2","214.93","316","60.03","16"
"03/22/12 10:16:20","32.6625","41.5","215.13","317","60.03","16"
"03/22/12 10:21:20","32.6661","41.4","214.79","311","60.03","16"
"03/22/12 10:26:20","32.6689","31.2","215.0","131","60.03","16"
"03/22/12 10:31:21","32.6718","32.0","214.37","116","60.03","16"
"03/22/12 10:36:20","32.6744","26.1","213.87","112","60.03","16"
"03/22/12 10:41:21","32.6767","36.1","214.76","111","60.03","16"
"03/22/12 10:46:21","32.6791","25.3","214.28","75","60.07","15"
"03/22/12 10:51:20","32.6816","39.3","214.39","307","60.0","15"
"03/22/12 10:56:20","32.6846","44.6","213.74","251","60.07","15"
"03/22/12 11:01:21","32.6876","42.6","214.35","200","60.0","16"
"03/22/12 11:06:21","32.6907","50.0","213.96","287","60.03","16"
"03/22/12 11:11:20","32.6941","46.8","214.31","206","60.03","16"
"03/22/12 11:16:21","32.6971","33.4","214.39","172","60.0","16"
"03/22/12 11:21:21","32.6997","33.4","213.66","204","60.0","16"
"03/22/12 11:26:21","32.7021","27.2","214.21","90","60.03","15"
"03/22/12 11:31:20","32.7047","45.7","214.08","114","60.03","15"
"03/22/12 11:36:20","32.7079","32.4","213.03","131","60.03","16"
"03/22/12 11:41:21","32.7107","31.0","214.3","256","60.07","16"
"03/22/12 11:46:20","32.7133","27.7","214.02","143","60.03","16"
"03/22/12 11:51:21","32.7157","35.8","214.23","176","60.03","16"
"03/22/12 11:56:21","32.7181","28.7","214.29","108","60.03","16"
"03/22/12 12:01:20","32.7206","34.5","214.66","276","60.03","16"
"03/22/12 12:06:20","32.7231","31.3","215.15","100","60.03","16"
"03/22/12 12:11:21","32.7262","37.0","215.12","112","60.03","16"
"03/22/12 12:16:21","32.7299","50.8","215.88","83","60.03","17"
"03/22/12 12:21:21","32.7342","63.2","215.39","326","60.03","17"
"03/22/12 12:26:22","32.7394","63.1","215.87","322","60.03","17"
"03/22/12 12:31:20","32.7442","60.9","215.6","312","60.0","17"
"03/22/12 12:36:20","32.7486","43.0","215.28","415","60.03","18"
"03/22/12 12:41:21","32.7528","49.6","215.68","282","60.03","18"
"03/22/12 12:46:20","32.7571","67.7","216.39","343","60.07","18"
"03/22/12 12:51:20","32.7626","74.0","215.61","370","60.03","18"
"03/22/12 12:56:20","32.7688","80.8","215.81","400","60.03","18"
"03/22/12 13:01:20","32.7753","89.0","216.12","434","60.03","18"
"03/22/12 13:06:20","32.7822","92.4","215.17","450","60.03","19"
"03/22/12 13:11:20","32.7889","76.6","215.14","379","60.03","19"
"03/22/12 13:16:20","32.7942","61.0","214.79","314","60.03","19"
"03/22/12 13:21:20","32.7987","44.0","215.2","169","60.0","19"
"03/22/12 13:26:20","32.8037","75.2","215.76","375","60.03","19"
"03/22/12 13:31:21","32.8089","73.5","216.62","219","60.03","18"
"03/22/12 13:36:20","32.8132","48.5","216.04","285","60.03","19"
"03/22/12 13:41:20","32.8171","39.3","216.2","301","60.03","18"
"03/22/12 13:46:21","32.8203","38.5","214.42","292","60.03","18"
"03/22/12 13:51:21","32.8227","32.2","214.46","116","60.03","18"
"03/22/12 13:56:20","32.8251","28.8","213.91","208","60.07","18"
"03/22/12 14:01:21","32.8274","28.4","214.81","80","60.03","18"
"03/22/12 14:06:20","32.8301","32.1","215.0","298","60.03","18"
"03/22/12 14:11:22","32.8328","31.8","215.04","114","60.03","18"
"03/22/12 14:16:21","32.8355","28.6","215.08","206","60.03","18"
"03/22/12 14:21:21","32.8381","31.2","214.82","78","60.03","18"
"03/22/12 14:26:21","32.8411","39.6","215.6","343","60.03","18"
"03/22/12 14:31:21","32.8442","43.7","215.5","254","60.0","17"
"03/22/12 14:36:21","32.847","37.1","215.39","276","60.03","17"
"03/22/12 14:41:20","32.8495","39.0","215.76","296","60.03","17"
"03/22/12 14:46:20","32.8522","29.6","214.94","158","60.0","17"
"03/22/12 14:51:20","32.8547","34.4","214.78","91","60.03","17"
"03/22/12 14:56:21","32.8572","34.6","214.33","269","60.03","16"
"03/22/12 15:01:21","32.8594","29.6","213.34","60","60.03","16"
"03/22/12 15:06:20","32.8614","13.2","213.53","100","60.03","15"
"03/22/12 15:11:20","32.8631","20.9","213.34","236","60.03","15"
"03/22/12 15:16:20","32.8647","26.1","213.81","104","60.03","15"
"03/22/12 15:21:21","32.8661","18.0","213.35","148","60.03","15"
"03/22/12 15:26:21","32.8675","13.3","213.94","153","60.03","14"
"03/22/12 15:31:22","32.8689","13.6","213.66","19","60.0","14"
"03/22/12 15:36:21","32.8704","10.6","213.63","5","60.03","13"
"03/22/12 15:41:21","32.8717","23.0","213.65","265","60.03","13"
"03/22/12 15:46:20","32.873","12.5","213.6","114","60.03","13"
"03/22/12 15:51:21","32.8741","23.3","213.68","269","60.0","12"
"03/22/12 15:56:22","32.8753","11.0","213.33","57","60.03","12"
"03/22/12 16:01:20","32.8765","21.0","213.36","281","60.03","11"
"03/22/12 16:06:21","32.878","28.4","213.42","31","60.07","11"
"03/22/12 16:11:20","32.8794","17.3","213.61","13","60.0","11"
"03/22/12 16:16:21","32.8807","15.3","212.53","5","60.03","11"
"03/22/12 16:21:21","32.8819","15.4","213.13","147","60.03","11"
"03/22/12 16:26:20","32.8831","12.4","213.16","96","60.03","11"
"03/22/12 16:31:21","32.8842","16.8","213.45","3","60.03","11"
"03/22/12 16:36:20","32.8851","3.6","213.64","170","60.0","11"
"03/22/12 16:41:20","32.8859","7.0","213.02","139","60.03","11"
"03/22/12 16:46:21","32.8868","15.3","213.41","11","60.03","11"
"03/22/12 16:51:21","32.8874","0.0","213.57","4","60.03","11"
"03/22/12 16:56:21","32.8878","0.0","213.64","0","60.03","11"
"03/23/12 08:11:26","32.8878","0.0","213.9","0","60.03","9"
"03/23/12 08:36:21","32.8892","11.6","213.99","3","60.03","11"
"03/23/12 08:41:21","32.8903","14.8","213.9","29","60.03","11"
"03/23/12 08:46:21","32.8913","15.8","213.95","12","60.03","11"
"03/23/12 08:51:20","32.8922","13.4","213.4","120","60.03","11"
"03/23/12 08:56:21","32.8931","10.5","214.02","12","60.03","11"
"03/23/12 09:01:21","32.8938","13.3","214.29","5","60.0","11"
"03/23/12 09:31:28","32.8938","0.0","214.13","0","60.03","9"
"03/23/12 09:56:21","32.895","0.0","213.34","0","60.03","10"
"03/23/12 10:01:20","32.8957","13.3","214.31","3","60.07","10"
"03/23/12 10:06:21","32.8974","26.4","214.16","320","60.03","10"
"03/23/12 10:11:21","32.8995","25.8","214.14","75","60.03","10"
"03/23/12 10:16:21","32.9017","33.9","213.91","51","60.0","10"
"03/23/12 10:21:22","32.9036","23.4","214.53","307","60.03","11"
"03/23/12 10:26:21","32.9055","24.0","214.34","32","60.03","11"
"03/23/12 10:31:21","32.9073","30.4","214.9","23","60.03","11"
"03/23/12 10:36:21","32.909","21.3","214.1","221","60.03","11"
"03/23/12 10:41:21","32.9106","11.8","214.21","191","60.03","11"
"03/23/12 10:46:20","32.9118","14.4","213.69","20","60.03","10"
"03/23/12 10:51:22","32.9124","0.0","213.35","0","60.0","10"
"03/23/12 10:56:20","32.9129","0.0","214.35","0","60.07","10"
"03/23/12 11:01:20","32.9137","10.5","213.78","6","60.03","10"
"03/23/12 11:06:21","32.9146","12.9","214.12","5","60.03","10"
"03/23/12 11:11:21","32.9155","12.9","213.92","92","60.0","10"
"03/23/12 11:16:21","32.9169","11.8","213.91","13","60.07","10"
"03/23/12 11:21:21","32.9188","34.6","214.46","260","60.03","10"
"03/23/12 11:26:21","32.9219","47.1","214.6","102","60.0","10"
"03/23/12 11:31:21","32.9264","68.0","214.54","344","60.03","10"
"03/23/12 11:36:21","32.9322","70.9","214.97","357","60.03","11"
"03/23/12 11:46:21","32.9388","37.4","213.73","279","60.07","11"
"03/23/12 11:51:21","32.9416","41.7","213.74","328","60.03","11"
"03/23/12 11:56:22","32.944","28.3","213.77","192","60.03","11"
"03/23/12 12:01:21","32.9476","61.0","214.05","146","60.03","11"
"03/23/12 12:06:21","32.9516","43.0","213.9","412","60.07","11"
"03/23/12 12:11:22","32.9549","37.4","213.55","273","60.0","11"
"03/23/12 12:16:22","32.9582","37.0","213.85","87","60.03","11"
"03/23/12 12:21:21","32.9602","30.5","214.12","114","60.03","11"
"03/23/12 12:26:21","32.9625","34.8","214.01","240","60.0","11"
"03/23/12 12:31:21","32.965","39.5","214.23","352","60.0","11"
"03/23/12 12:36:21","32.9689","37.9","213.99","235","60.03","11"
"03/23/12 12:41:21","32.9717","47.4","214.17","304","60.0","11"
"03/23/12 12:46:21","32.9746","34.0","213.66","92","60.0","11"
"03/23/12 12:51:22","32.9774","38.9","213.68","304","60.03","11"
"03/23/12 12:56:20","32.98","33.3","213.73","66","60.03","11"
"03/23/12 13:01:20","32.9823","28.3","214.18","74","60.03","11"
"03/23/12 13:06:22","32.9849","37.3","214.26","229","60.07","11"
"03/23/12 13:11:21","32.9877","31.1","214.39","110","60.03","11"
"03/23/12 13:16:20","32.99","25.3","214.19","200","60.03","11"
"03/23/12 13:21:20","32.9922","25.2","213.93","19","60.03","11"
"03/23/12 13:26:21","32.9942","24.2","214.21","76","60.0","11"
"03/23/12 13:31:21","32.9961","18.2","213.89","248","60.07","11"
"03/23/12 13:36:21","32.9981","32.5","213.98","46","60.03","11"
"03/23/12 13:41:22","33.0001","24.6","214.38","17","60.03","11"
"03/23/12 13:46:20","33.002","18.0","213.99","173","60.0","11"
"03/23/12 13:51:22","33.0039","23.4","214.0","265","60.07","11"
"03/23/12 13:56:21","33.0057","17.0","213.91","169","60.03","11"
"03/23/12 14:01:21","33.0079","25.0","214.38","90","60.0","11"
"03/23/12 14:06:21","33.0103","25.8","213.95","70","60.03","11"
"03/23/12 14:11:21","33.0126","28.3","213.99","232","60.0","11"
"03/23/12 14:16:21","33.0152","38.7","214.09","180","60.0","11"
"03/23/12 14:21:22","33.0176","37.2","214.81","77","60.0","11"
"03/23/12 14:26:22","33.0203","30.9","214.26","129","60.07","11"
"03/23/12 14:31:22","33.0223","35.1","214.49","242","60.03","11"
"03/23/12 14:36:21","33.0241","30.3","214.51","150","60.0","12"
"03/23/12 14:41:21","33.026","23.4","214.74","62","60.03","12"
"03/23/12 14:46:20","33.0281","30.9","214.42","318","60.0","12"
"03/23/12 14:51:21","33.0304","26.5","213.22","107","60.03","12"
"03/23/12 14:56:22","33.0335","47.1","214.85","277","60.07","12"
"03/23/12 15:01:20","33.0371","35.3","213.89","159","60.03","12"
"03/23/12 15:06:22","33.0402","54.2","214.18","170","60.03","12"
"03/23/12 15:11:22","33.0435","28.6","213.41","98","60.0","12"
"03/23/12 15:16:21","33.0459","25.6","214.12","19","60.03","12"
"03/23/12 15:21:22","33.0482","25.4","213.91","74","60.03","12"
"03/23/12 15:26:21","33.0502","22.1","213.8","235","60.03","12"
"03/23/12 15:31:22","33.0523","24.8","213.75","56","60.03","12"
"03/23/12 15:36:22","33.0542","14.3","213.77","16","60.03","12"
"03/23/12 15:41:22","33.0556","13.4","213.36","55","60.03","12"
"03/23/12 15:46:20","33.0568","12.5","213.14","44","60.0","12"
"03/23/12 15:51:21","33.058","11.1","212.8","3","60.03","12"
"03/23/12 15:56:22","33.0592","16.0","213.15","3","60.03","11"
"03/23/12 16:01:21","33.0602","15.1","213.74","21","60.03","11"
"03/23/12 16:06:21","33.0611","13.6","212.96","11","60.03","11"
"03/23/12 16:11:20","33.0616","0.0","213.04","215","60.03","11"
"03/23/12 16:16:21","33.062","10.6","213.05","15","60.03","11"
"03/23/12 17:31:21","33.062","0.0","213.39","0","60.07","10"
"03/24/12 08:56:27","33.0639","11.6","214.0","2","60.0","9"
"03/24/12 09:01:22","33.0644","14.0","213.37","0","60.03","9"
"03/24/12 09:06:21","33.065","9.8","213.48","233","60.03","9"
"03/24/12 09:11:23","33.0657","0.0","213.26","0","60.03","9"
"03/24/12 09:16:22","33.0664","10.5","213.44","0","60.0","9"
"03/24/12 09:21:22","33.0673","14.7","213.3","4","60.0","9"
"03/24/12 09:26:23","33.0683","11.9","213.27","11","60.03","9"
"03/24/12 09:31:22","33.0697","26.0","213.54","178","60.0","9"
"03/24/12 09:36:22","33.071","24.6","213.57","126","60.0","9"
"03/24/12 09:41:22","33.0726","31.1","214.02","78","60.03","9"
"03/24/12 09:46:22","33.0745","22.7","213.76","286","60.0","9"
"03/24/12 09:51:22","33.0765","26.3","213.7","318","60.03","9"
"03/24/12 09:56:22","33.0785","32.5","214.03","211","60.03","9"
"03/24/12 10:01:21","33.0806","21.6","214.16","232","60.03","10"
"03/24/12 10:06:22","33.0826","33.9","213.84","37","60.03","10"
"03/24/12 10:11:22","33.0841","14.7","213.61","3","60.03","10"
"03/24/12 10:16:21","33.0856","28.9","212.87","77","60.03","10"
"03/24/12 10:21:21","33.0871","22.6","213.32","24","60.0","10"
"03/24/12 10:26:22","33.0888","15.0","212.63","17","60.03","10"
"03/24/12 10:31:22","33.0901","16.3","213.32","19","60.0","10"
"03/24/12 10:36:22","33.091","15.3","213.82","24","60.0","10"
"03/24/12 10:41:23","33.0924","14.6","214.28","251","60.03","10"
"03/24/12 10:46:21","33.0938","28.3","213.44","185","60.0","11"
"03/24/12 10:51:21","33.0957","30.9","213.75","130","60.0","11"
"03/24/12 10:56:21","33.0974","17.2","213.95","112","60.07","11"
"03/24/12 11:01:22","33.0993","29.3","213.79","123","60.0","11"
"03/24/12 11:06:23","33.1011","22.6","213.17","38","60.03","11"
"03/24/12 11:11:21","33.1029","13.3","212.86","247","60.03","11"
"03/24/12 11:16:22","33.1044","17.2","213.33","245","60.0","11"
"03/24/12 11:21:22","33.1056","11.5","213.04","6","60.03","12"
"03/24/12 11:26:21","33.1067","22.7","213.49","110","60.03","12"
"03/24/12 11:31:22","33.108","15.4","213.61","64","60.03","12"
"03/24/12 11:36:21","33.1091","15.3","212.57","16","60.0","13"
"03/24/12 11:41:22","33.1101","22.6","213.54","169","60.03","13"
"03/24/12 11:46:21","33.1118","32.4","213.92","244","60.0","13"
"03/24/12 11:51:22","33.1143","31.7","213.59","93","60.03","13"
"03/24/12 11:56:21","33.1171","28.4","213.62","74","60.03","13"
"03/24/12 12:01:22","33.1198","43.0","213.53","111","60.03","13"
"03/24/12 12:06:22","33.1234","35.1","213.8","98","60.07","13"
"03/24/12 12:11:21","33.1267","72.5","214.28","402","60.03","13"
"03/24/12 12:16:23","33.1323","94.4","215.49","456","60.0","14"
"03/24/12 12:21:21","33.1394","90.3","215.65","439","60.03","15"
"03/24/12 12:26:22","33.1454","67.2","214.88","340","60.0","15"
"03/24/12 12:31:21","33.1496","40.6","214.19","107","60.03","15"
"03/24/12 12:36:22","33.1529","41.9","213.61","106","60.03","15"
"03/24/12 12:41:22","33.1565","50.0","214.35","233","60.03","15"
"03/24/12 12:46:23","33.161","71.7","214.49","160","60.0","15"
"03/24/12 12:51:23","33.1652","56.0","214.94","316","60.03","15"
"03/24/12 12:56:22","33.1699","39.6","214.91","301","60.03","15"
"03/24/12 13:01:22","33.174","40.6","214.91","197","60.03","15"
"03/24/12 13:06:23","33.1771","35.3","213.41","211","60.03","15"
"03/24/12 13:11:21","33.1793","30.4","213.88","110","60.03","15"
"03/24/12 13:16:21","33.1811","23.3","213.71","19","60.03","15"
"03/24/12 13:21:21","33.1829","25.6","213.52","18","60.03","15"
"03/24/12 13:26:21","33.1854","40.1","213.72","132","60.03","15"
"03/24/12 13:31:22","33.1881","31.0","214.06","94","60.0","15"
"03/24/12 13:36:22","33.1908","32.2","214.57","84","60.03","15"
"03/24/12 13:41:23","33.1929","22.6","213.96","70","60.0","15"
"03/24/12 13:46:21","33.1945","19.9","214.79","47","60.03","14"
"03/24/12 13:51:23","33.1969","36.0","214.15","276","60.03","14"
"03/24/12 13:56:22","33.1992","37.1","214.18","120","60.03","14"
"03/24/12 14:01:22","33.2013","35.6","213.96","144","60.03","14"
"03/24/12 14:06:22","33.2036","27.2","213.88","144","60.0","14"
"03/24/12 14:11:22","33.2061","42.5","213.23","223","60.03","14"
"03/24/12 14:16:22","33.2087","32.0","214.09","38","60.07","14"
"03/24/12 14:21:22","33.2109","26.1","213.71","77","60.0","13"
"03/24/12 14:26:22","33.2135","37.5","213.68","316","60.03","13"
"03/24/12 14:31:22","33.2164","36.7","213.42","213","60.03","13"
"03/24/12 14:36:21","33.2186","27.6","213.86","117","60.07","13"
"03/24/12 14:41:21","33.2214","46.3","213.61","254","60.03","14"
"03/24/12 14:46:21","33.2252","50.9","214.17","198","60.03","14"
"03/24/12 14:51:22","33.2302","82.3","215.01","406","60.03","15"
"03/24/12 14:56:21","33.2357","65.1","213.72","334","60.0","15"
"03/24/12 15:01:21","33.2414","70.4","214.53","354","60.0","15"
"03/24/12 15:06:22","33.2472","43.8","214.24","295","60.07","16"
"03/24/12 15:11:22","33.2509","42.3","214.45","154","60.03","17"
"03/24/12 15:16:22","33.2566","63.6","214.42","322","60.07","17"
"03/24/12 15:21:22","33.26","31.1","213.35","162","60.0","17"
"03/24/12 15:26:22","33.2623","34.6","213.8","258","60.0","17"
"03/24/12 15:31:23","33.2654","31.6","213.46","207","60.03","17"
"03/24/12 15:36:22","33.2678","34.8","213.09","139","60.0","17"
"03/24/12 15:41:21","33.271","60.0","213.5","179","60.03","17"
"03/24/12 15:46:21","33.2749","34.6","213.54","301","60.0","18"
"03/24/12 15:51:22","33.277","22.5","212.96","287","60.03","17"
"03/24/12 15:56:21","33.2793","31.3","212.96","118","60.03","18"
"03/24/12 16:01:22","33.282","44.9","212.85","368","60.0","18"
"03/24/12 16:06:22","33.2862","69.1","213.38","311","60.03","18"
"03/24/12 16:11:23","33.2905","70.3","213.21","386","60.03","18"
"03/24/12 16:16:23","33.2972","83.0","214.13","412","60.03","18"
"03/24/12 16:21:21","33.3028","71.4","213.59","360","60.03","18"
"03/24/12 16:26:21","33.31","94.8","214.3","463","60.03","19"
"03/24/12 16:31:22","33.3171","89.6","214.57","437","60.0","19"
"03/24/12 16:36:22","33.3223","47.6","213.52","361","60.03","20"
"03/24/12 16:41:21","33.3264","44.6","214.65","335","60.0","20"
"03/24/12 16:46:21","33.3288","13.4","213.77","75","60.03","20"
"03/24/12 16:51:22","33.3306","18.9","213.63","157","60.03","20"
"03/24/12 16:56:21","33.3319","21.6","213.64","233","60.07","20"
"03/24/12 17:01:21","33.3335","24.7","214.07","63","60.07","19"
"03/24/12 17:06:21","33.3351","30.7","214.0","192","60.03","19"
"03/24/12 17:11:21","33.337","24.7","213.35","21","60.03","18"
"03/24/12 17:16:22","33.339","26.9","214.42","321","60.03","18"
"03/24/12 17:21:22","33.3408","23.2","214.07","35","60.03","17"
"03/24/12 17:26:21","33.3423","25.3","213.64","81","60.0","17"
"03/24/12 17:31:22","33.344","29.3","213.62","45","60.03","17"
"03/24/12 17:36:22","33.3455","17.1","214.11","14","60.03","16"
"03/24/12 17:41:21","33.3469","12.0","213.37","16","60.0","15"
"03/24/12 17:46:22","33.3481","30.4","213.89","92","60.0","15"
"03/24/12 17:51:22","33.3496","21.0","213.66","251","60.03","15"
"03/24/12 17:56:23","33.3506","14.4","213.42","0","60.03","15"
"03/24/12 18:01:22","33.3514","14.0","213.81","20","60.0","14"
"03/24/12 18:06:21","33.352","0.0","213.37","0","60.07","13"
"03/25/12 08:11:25","33.352","14.6","212.92","3","60.03","6"
"03/25/12 08:16:22","33.3527","15.1","213.39","0","60.0","6"
"03/25/12 08:21:22","33.3534","15.7","212.65","0","60.07","6"
"03/25/12 08:26:24","33.354","8.5","214.38","0","60.0","6"
"03/25/12 08:31:22","33.3547","0.0","213.44","0","60.03","6"
"03/25/12 08:36:23","33.3554","10.9","213.17","73","60.0","6"
"03/25/12 08:41:22","33.3561","13.5","213.21","4","60.03","6"
"03/25/12 08:46:23","33.3571","11.4","213.49","124","60.0","6"
"03/25/12 08:51:23","33.3581","18.0","213.47","73","60.03","6"
"03/25/12 08:56:23","33.3591","12.2","214.09","1","60.03","6"
"03/25/12 09:01:21","33.36","12.9","213.7","30","60.03","6"
"03/25/12 09:06:23","33.3607","11.2","213.34","27","60.03","6"
"03/25/12 09:16:23","33.3625","10.9","213.38","10","60.03","6"
"03/25/12 09:21:23","33.3636","25.0","213.82","187","60.03","7"
"03/25/12 09:26:23","33.3649","23.5","213.99","35","60.03","7"
"03/25/12 09:31:22","33.3664","21.6","213.3","14","60.0","7"
"03/25/12 09:36:22","33.368","16.0","214.08","38","60.03","7"
"03/25/12 09:41:22","33.3697","15.2","214.11","79","60.03","7"
"03/25/12 09:46:23","33.3714","14.2","213.54","134","60.03","7"
"03/25/12 09:51:23","33.3738","28.3","214.24","223","60.03","7"
"03/25/12 09:56:21","33.376","15.6","213.25","196","60.03","7"
"03/25/12 10:01:22","33.3782","30.9","213.41","256","60.03","7"
"03/25/12 10:06:23","33.3802","32.9","213.4","85","60.03","7"
"03/25/12 10:11:22","33.3821","21.5","213.3","240","60.03","7"
"03/25/12 10:16:23","33.3837","29.3","213.14","132","60.0","7"
"03/25/12 10:21:22","33.3856","32.6","213.44","226","60.03","7"
"03/25/12 10:26:23","33.3877","21.9","213.6","303","60.03","7"
"03/25/12 10:31:22","33.3897","31.0","213.68","31","60.0","7"
"03/25/12 10:36:23","33.3919","25.6","213.49","217","60.0","7"
"03/25/12 10:41:22","33.3945","28.6","214.46","204","60.03","7"
"03/25/12 10:46:22","33.3972","40.8","214.02","160","60.03","7"
"03/25/12 10:51:22","33.4001","33.3","213.9","90","60.03","7"
"03/25/12 10:56:22","33.4032","42.8","214.02","125","60.0","7"
"03/25/12 11:01:23","33.4066","50.6","214.23","254","60.0","8"
"03/25/12 11:06:21","33.4105","51.5","214.11","104","60.07","8"
"03/25/12 11:11:22","33.4142","49.5","214.58","226","60.03","8"
"03/25/12 11:16:22","33.4173","28.5","213.64","77","60.03","8"
"03/25/12 11:21:23","33.4199","40.6","213.64","280","60.03","8"
"03/25/12 11:26:23","33.4226","41.1","214.03","186","60.03","8"
"03/25/12 11:31:22","33.4254","42.1","214.13","286","60.03","8"
"03/25/12 11:36:23","33.4281","37.0","213.53","292","60.03","8"
"03/25/12 11:41:22","33.4308","31.4","213.54","78","60.03","8"
"03/25/12 11:46:22","33.4335","30.9","213.42","85","60.0","7"
"03/25/12 11:51:23","33.4364","45.4","213.49","334","60.0","7"
"03/25/12 11:56:21","33.4401","66.4","214.06","173","60.03","8"
"03/25/12 12:01:22","33.4439","39.4","214.04","191","60.03","8"
"03/25/12 12:06:22","33.4478","46.2","214.8","84","60.03","8"
"03/25/12 12:11:23","33.4511","41.4","214.12","111","60.0","8"
"03/25/12 12:16:21","33.4549","63.0","214.14","327","60.03","8"
"03/25/12 12:21:22","33.4606","83.0","214.74","411","60.03","9"
"03/25/12 12:26:23","33.4652","48.1","214.22","369","60.0","9"
"03/25/12 12:31:22","33.4684","37.4","214.7","144","60.03","9"
"03/25/12 12:36:22","33.4711","29.9","214.22","95","60.0","9"
"03/25/12 12:41:23","33.4734","31.5","214.76","150","60.03","8"
"03/25/12 12:46:23","33.476","37.8","214.53","107","60.03","8"
"03/25/12 12:51:22","33.4797","50.8","214.31","166","60.03","8"
"03/25/12 12:56:21","33.4834","45.7","215.19","219","60.03","8"
"03/25/12 13:01:23","33.4862","26.8","214.36","203","60.0","8"
"03/25/12 13:06:22","33.489","39.2","214.87","249","60.03","8"
"03/25/12 13:11:23","33.4939","95.7","214.65","462","60.0","8"
"03/25/12 13:16:22","33.4991","49.3","214.1","408","60.0","9"
"03/25/12 13:21:22","33.5047","71.9","214.71","363","60.03","9"
