"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/25/12 13:26:23","33.5102","46.7","214.19","344","60.03","9"
"03/25/12 13:31:22","33.5147","42.6","214.55","262","60.03","9"
"03/25/12 13:36:22","33.518","42.7","214.52","276","60.0","9"
"03/25/12 13:41:22","33.5209","41.9","213.85","181","60.03","9"
"03/25/12 13:46:23","33.5239","35.8","213.45","125","60.03","9"
"03/25/12 13:51:22","33.5273","39.3","214.49","187","60.03","9"
"03/25/12 13:56:22","33.5306","44.3","214.43","227","60.03","9"
"03/25/12 14:01:22","33.5335","42.2","213.49","90","60.03","8"
"03/25/12 14:06:23","33.5366","52.1","214.72","232","60.03","8"
"03/25/12 14:11:23","33.5396","32.3","214.65","85","60.07","8"
"03/25/12 14:16:23","33.5424","28.2","213.66","73","60.03","8"
"03/25/12 14:21:23","33.5452","45.3","214.07","340","60.03","8"
"03/25/12 14:26:22","33.5481","44.9","213.76","284","60.0","8"
"03/25/12 14:31:22","33.5511","43.0","213.81","128","60.03","8"
"03/25/12 14:36:22","33.5544","44.1","214.38","123","60.07","7"
"03/25/12 14:41:22","33.5578","51.7","213.86","115","60.03","7"
"03/25/12 14:46:22","33.5615","52.6","214.41","132","60.0","7"
"03/25/12 14:51:22","33.5651","50.7","214.65","316","60.07","7"
"03/25/12 14:56:23","33.5682","32.3","214.6","148","60.03","7"
"03/25/12 15:01:23","33.5703","20.8","214.19","236","60.03","7"
"03/25/12 15:06:21","33.5722","32.3","213.85","167","60.03","7"
"03/25/12 15:11:22","33.5744","26.0","213.37","217","60.0","7"
"03/25/12 15:16:23","33.5767","33.0","213.43","80","60.0","6"
"03/25/12 15:21:23","33.5789","28.0","213.82","244","60.0","6"
"03/25/12 15:31:23","33.5829","26.6","213.74","56","60.07","6"
"03/25/12 15:36:23","33.585","31.8","213.64","79","60.0","6"
"03/25/12 15:41:22","33.5873","28.4","214.04","134","60.03","6"
"03/25/12 15:46:23","33.5896","36.1","213.47","148","60.03","6"
"03/25/12 15:51:22","33.5922","35.3","213.33","233","60.03","6"
"03/25/12 15:56:23","33.5946","34.4","213.09","274","60.03","6"
"03/25/12 16:01:22","33.5968","34.3","212.49","25","60.0","6"
"03/25/12 16:06:22","33.5991","38.2","213.75","197","60.03","6"
"03/25/12 16:11:23","33.6018","32.5","213.02","220","60.03","6"
"03/25/12 16:16:22","33.6043","37.4","212.94","153","60.0","6"
"03/25/12 16:21:21","33.607","38.2","213.54","159","60.0","6"
"03/25/12 16:26:22","33.6098","40.2","214.39","302","60.03","6"
"03/25/12 16:31:22","33.6129","44.8","213.46","219","60.0","6"
"03/25/12 16:36:23","33.616","50.7","213.72","262","60.03","6"
"03/25/12 16:41:23","33.6195","31.0","213.88","85","60.03","6"
"03/25/12 16:46:22","33.6219","34.9","213.78","219","60.03","6"
"03/25/12 16:51:23","33.624","14.8","213.32","114","60.03","6"
"03/25/12 16:56:22","33.6256","10.5","213.48","26","60.03","6"
"03/25/12 17:01:23","33.6268","14.0","213.35","53","60.07","6"
"03/25/12 17:06:22","33.6277","11.9","213.08","44","60.03","6"
"03/25/12 17:11:23","33.6289","13.2","213.4","31","60.03","5"
"03/25/12 17:16:23","33.6303","10.9","213.08","177","60.03","5"
"03/25/12 17:21:22","33.6312","0.0","212.13","0","60.07","5"
"03/25/12 17:26:22","33.6317","5.9","212.92","228","60.03","5"
"03/25/12 17:56:22","33.6319","0.0","212.34","0","60.03","3"
"03/26/12 07:21:24","33.6325","11.4","214.06","3","60.03","-2"
"03/26/12 07:26:22","33.6336","16.3","213.75","12","60.07","-2"
"03/26/12 07:31:23","33.635","21.2","213.97","237","60.0","-1"
"03/26/12 07:36:23","33.6368","36.2","214.26","37","60.03","-1"
"03/26/12 07:46:23","33.6418","33.6","213.73","318","60.0","0"
"03/26/12 07:51:23","33.6449","47.5","212.98","362","60.03","0"
"03/26/12 07:56:24","33.6483","38.1","212.8","325","60.0","0"
"03/26/12 08:01:24","33.6518","58.9","213.93","352","60.03","1"
"03/26/12 08:06:22","33.6554","50.8","213.88","340","60.0","1"
"03/26/12 08:11:23","33.6593","44.7","214.17","312","60.03","1"
"03/26/12 08:16:22","33.6635","62.1","214.26","320","60.0","1"
"03/26/12 08:21:23","33.6681","63.7","213.66","326","60.03","1"
"03/26/12 08:26:22","33.6734","73.9","213.94","373","60.0","1"
"03/26/12 08:31:23","33.6793","78.0","213.64","388","60.0","2"
"03/26/12 08:36:23","33.6855","84.0","214.06","414","60.03","2"
"03/26/12 08:41:23","33.6918","39.2","213.86","134","60.03","2"
"03/26/12 08:46:23","33.6951","32.1","213.01","92","60.0","2"
"03/26/12 08:51:23","33.6984","66.3","213.52","363","60.0","2"
"03/26/12 08:56:22","33.703","62.7","214.18","452","60.03","2"
"03/26/12 09:01:24","33.7076","80.5","214.75","398","60.03","2"
"03/26/12 09:06:23","33.7133","53.2","214.0","206","60.03","2"
"03/26/12 09:11:22","33.719","67.2","214.37","338","60.03","2"
"03/26/12 09:16:23","33.7258","61.0","214.42","412","60.03","2"
"03/26/12 09:21:22","33.7346","120.2","215.93","567","60.03","3"
"03/26/12 09:26:22","33.742","103.4","215.47","495","60.0","3"
"03/26/12 09:31:22","33.749","57.6","214.13","369","60.03","3"
"03/26/12 09:36:23","33.7531","70.1","214.55","352","60.03","3"
"03/26/12 09:41:22","33.7583","96.3","214.54","468","60.03","3"
"03/26/12 09:46:23","33.7655","43.7","214.05","114","60.03","3"
"03/26/12 09:51:23","33.7722","131.1","216.09","615","60.03","3"
"03/26/12 09:56:22","33.7823","95.6","214.67","466","60.0","3"
"03/26/12 10:01:23","33.791","181.9","216.36","829","60.03","4"
"03/26/12 10:06:23","33.804","172.1","216.09","792","60.03","5"
"03/26/12 10:11:23","33.8144","113.8","215.56","540","60.03","4"
"03/26/12 10:16:23","33.8275","165.7","216.77","764","60.03","5"
"03/26/12 10:21:23","33.8405","168.9","216.65","772","60.03","6"
"03/26/12 10:26:24","33.8537","171.8","216.98","789","60.03","6"
"03/26/12 10:31:22","33.8661","143.2","216.11","667","60.03","6"
"03/26/12 10:36:23","33.8772","181.1","217.34","825","60.03","6"
"03/26/12 10:41:23","33.8914","185.7","217.5","839","60.0","6"
"03/26/12 10:46:24","33.9056","197.6","217.33","889","60.03","6"
"03/26/12 10:51:24","33.9186","154.6","216.82","717","60.03","6"
"03/26/12 10:56:23","33.9329","167.2","216.55","762","60.03","6"
"03/26/12 11:01:23","33.9454","152.6","217.09","705","60.03","6"
"03/26/12 11:06:22","33.9597","190.4","217.75","862","60.03","7"
"03/26/12 11:11:23","33.9746","191.2","218.33","866","60.0","7"
"03/26/12 11:16:22","33.9892","184.3","218.04","835","60.03","7"
"03/26/12 11:21:23","34.0041","191.2","217.35","871","60.03","8"
"03/26/12 11:26:22","34.0191","193.7","216.52","881","60.0","8"
"03/26/12 11:31:23","34.0343","193.7","216.79","884","60.03","8"
"03/26/12 11:36:23","34.0495","196.6","216.39","896","60.03","8"
"03/26/12 11:41:24","34.0648","197.3","216.38","893","60.0","8"
"03/26/12 11:46:23","34.0802","197.2","217.2","894","60.0","8"
"03/26/12 11:51:22","34.0955","197.3","217.49","892","60.03","8"
"03/26/12 11:56:23","34.1109","196.9","217.96","889","60.03","8"
"03/26/12 12:01:23","34.1263","197.5","216.7","891","60.0","9"
"03/26/12 12:06:23","34.1416","197.1","216.73","897","60.03","9"
"03/26/12 12:11:22","34.1569","197.2","216.28","898","60.0","9"
"03/26/12 12:16:23","34.1723","197.2","216.89","892","60.0","9"
"03/26/12 12:21:23","34.1876","196.8","217.53","894","60.03","9"
"03/26/12 12:26:23","34.203","196.5","217.2","895","60.0","9"
"03/26/12 12:31:24","34.2184","197.4","217.91","893","60.0","9"
"03/26/12 12:36:23","34.2337","196.8","217.65","896","60.0","9"
"03/26/12 12:41:24","34.2491","197.2","217.25","894","59.96","9"
"03/26/12 12:46:23","34.2643","197.1","216.87","899","60.0","9"
"03/26/12 12:51:23","34.2798","196.9","216.87","898","60.03","9"
"03/26/12 12:56:22","34.295","197.0","217.19","900","60.03","9"
"03/26/12 13:01:22","34.3104","196.8","217.51","893","60.0","9"
"03/26/12 13:06:22","34.3257","196.6","216.07","893","60.0","9"
"03/26/12 13:11:23","34.3411","196.2","217.65","890","59.96","9"
"03/26/12 13:16:24","34.3565","196.5","217.6","892","60.0","9"
"03/26/12 13:21:24","34.3718","197.0","217.89","895","60.03","9"
"03/26/12 13:26:24","34.3871","195.5","218.23","883","60.0","9"
"03/26/12 13:31:23","34.4023","195.9","217.94","886","60.0","9"
"03/26/12 13:36:22","34.4175","196.6","218.72","887","60.0","9"
"03/26/12 13:41:24","34.4329","195.9","217.67","885","60.0","9"
"03/26/12 13:46:23","34.4482","195.6","217.59","885","60.03","9"
"03/26/12 13:51:24","34.4634","195.5","217.56","886","60.0","9"
"03/26/12 14:01:22","34.4935","191.1","218.05","868","60.0","9"
"03/26/12 14:06:22","34.5083","189.5","217.54","854","60.0","9"
"03/26/12 14:11:23","34.5231","188.8","217.38","858","60.0","9"
"03/26/12 14:16:22","34.5377","187.1","217.95","845","60.0","9"
"03/26/12 14:21:23","34.5523","185.3","217.17","845","60.0","8"
"03/26/12 14:26:24","34.5667","184.1","217.02","839","60.0","8"
"03/26/12 14:31:23","34.5809","182.9","216.99","833","60.0","8"
"03/26/12 14:36:22","34.595","176.9","216.95","802","60.03","8"
"03/26/12 14:41:23","34.6089","175.5","216.91","803","60.0","8"
"03/26/12 14:46:23","34.6225","175.8","217.75","804","60.0","8"
"03/26/12 14:51:22","34.6361","173.3","217.73","788","60.0","8"
"03/26/12 14:56:23","34.6492","165.9","217.42","754","60.0","8"
"03/26/12 15:01:24","34.6621","162.6","217.96","745","60.0","8"
"03/26/12 15:06:24","34.6745","158.0","217.36","725","60.0","8"
"03/26/12 15:11:23","34.6865","137.1","216.15","636","60.0","7"
"03/26/12 15:16:23","34.6972","118.2","215.77","558","60.0","7"
"03/26/12 15:21:24","34.7073","133.0","215.71","624","60.0","7"
"03/26/12 15:26:24","34.7182","141.1","216.28","655","60.0","7"
"03/26/12 15:31:22","34.7292","141.8","216.21","659","60.0","7"
"03/26/12 15:36:23","34.74","140.2","216.39","652","60.0","7"
"03/26/12 15:41:23","34.7499","109.6","215.46","527","59.96","6"
"03/26/12 15:46:24","34.7581","115.5","215.93","544","60.0","6"
"03/26/12 15:51:23","34.7672","123.0","216.13","580","60.03","6"
"03/26/12 15:56:23","34.7767","125.4","215.81","589","59.96","6"
"03/26/12 16:01:23","34.7861","121.2","215.91","575","60.03","6"
"03/26/12 16:06:22","34.7944","95.7","215.71","464","60.0","6"
"03/26/12 16:11:22","34.8026","94.7","214.9","460","59.96","6"
"03/26/12 16:16:23","34.8094","84.2","215.1","414","60.0","6"
"03/26/12 16:21:22","34.8152","75.3","214.61","375","60.0","5"
"03/26/12 16:26:23","34.8212","79.5","215.49","394","60.0","5"
"03/26/12 16:41:22","34.8388","64.4","214.82","159","60.0","5"
"03/26/12 16:51:23","34.8493","65.7","214.38","337","60.0","5"
"03/26/12 16:56:22","34.8546","62.1","214.56","319","60.03","5"
"03/26/12 17:01:22","34.8595","64.0","215.36","324","60.03","4"
"03/26/12 17:06:23","34.8644","62.3","215.28","321","60.0","4"
"03/26/12 17:11:23","34.8687","41.1","214.84","133","60.0","4"
"03/26/12 17:16:23","34.8726","54.7","214.93","340","60.0","4"
"03/26/12 17:21:23","34.8769","57.5","214.61","396","60.0","4"
"03/26/12 17:26:23","34.881","64.0","214.64","341","60.0","4"
"03/26/12 17:31:23","34.8847","44.8","214.19","181","60.03","4"
"03/26/12 17:36:23","34.8878","46.3","213.93","348","60.0","4"
"03/26/12 17:41:23","34.8907","39.4","214.82","94","60.0","4"
"03/26/12 17:46:24","34.8932","26.9","213.54","167","60.0","3"
"03/26/12 17:51:24","34.8954","22.3","213.84","46","60.0","3"
"03/26/12 17:56:23","34.8973","14.1","213.4","241","60.03","3"
"03/26/12 18:01:23","34.899","19.3","213.19","87","60.03","3"
"03/26/12 18:06:23","34.9003","14.0","213.12","228","60.03","3"
"03/26/12 18:11:23","34.9012","0.0","212.7","0","60.03","3"
"03/26/12 18:16:23","34.9018","0.0","212.51","0","60.0","3"
"03/26/12 18:21:23","34.9021","0.0","213.0","0","60.0","2"
"03/26/12 18:26:22","34.9021","0.0","212.8","0","60.0","2"
"03/27/12 07:31:24","34.9024","0.0","213.56","0","60.0","4"
"03/27/12 07:36:24","34.9028","14.0","213.88","0","60.03","5"
"03/27/12 07:41:26","34.9034","13.7","212.99","4","60.03","5"
"03/27/12 07:46:25","34.904","10.5","214.05","21","60.0","5"
"03/27/12 07:51:23","34.9046","6.2","214.06","224","60.0","5"
"03/27/12 07:56:23","34.9053","11.1","214.36","8","60.03","5"
"03/27/12 08:01:24","34.9059","13.1","214.23","0","60.03","6"
"03/27/12 08:06:24","34.9065","11.8","213.97","2","60.03","6"
"03/27/12 08:31:24","34.9094","24.0","213.52","243","60.03","6"
"03/27/12 08:36:23","34.9111","30.2","213.01","79","60.0","6"
"03/27/12 08:41:24","34.9129","29.1","213.56","36","60.0","7"
"03/27/12 08:46:24","34.9148","12.5","212.59","101","60.03","7"
"03/27/12 08:51:23","34.9157","11.6","212.52","60","60.03","7"
"03/27/12 08:56:24","34.9168","12.8","213.79","83","60.07","7"
"03/27/12 09:01:23","34.9181","24.9","213.84","99","60.03","8"
"03/27/12 09:06:23","34.9196","21.4","213.57","262","60.03","8"
"03/27/12 09:11:25","34.9214","14.9","213.51","75","60.07","8"
"03/27/12 09:16:23","34.9231","29.9","213.53","114","60.0","9"
"03/27/12 09:21:24","34.925","19.3","213.67","21","60.0","9"
"03/27/12 09:26:24","34.9268","15.6","213.3","20","60.0","9"
"03/27/12 09:31:23","34.9286","13.9","213.68","197","60.0","9"
"03/27/12 09:36:23","34.9311","40.4","214.23","307","60.03","9"
"03/27/12 09:41:24","34.9339","36.0","213.93","236","60.03","9"
"03/27/12 09:46:24","34.9359","21.3","212.29","259","60.0","9"
"03/27/12 09:51:24","34.9377","33.3","212.62","89","60.03","9"
"03/27/12 09:56:23","34.9402","36.2","213.54","269","60.0","9"
"03/27/12 10:01:24","34.9423","17.6","212.83","226","60.0","9"
"03/27/12 10:06:24","34.9433","13.9","213.43","201","60.0","9"
"03/27/12 10:11:25","34.9454","30.2","212.68","288","60.0","9"
"03/27/12 10:16:24","34.9472","13.3","213.19","38","60.03","9"
"03/27/12 10:21:24","34.9485","32.3","213.19","234","60.03","9"
"03/27/12 10:26:25","34.951","22.5","214.1","247","60.0","9"
"03/27/12 10:31:23","34.9527","24.3","213.93","178","60.03","9"
"03/27/12 10:36:24","34.9543","32.4","214.18","106","60.0","9"
"03/27/12 10:41:25","34.9557","14.3","213.64","8","60.03","9"
"03/27/12 10:46:24","34.9567","15.0","213.61","27","60.0","10"
"03/27/12 10:51:23","34.9578","7.2","213.67","151","60.03","10"
"03/27/12 10:56:24","34.9592","19.6","214.42","149","60.03","10"
"03/27/12 11:01:23","34.9613","32.0","213.01","126","60.0","10"
"03/27/12 11:06:24","34.9627","5.9","213.9","151","60.0","10"
"03/27/12 11:11:23","34.9635","10.6","213.46","46","60.03","9"
"03/27/12 11:16:24","34.9643","16.4","213.24","8","60.03","9"
"03/27/12 11:21:23","34.9658","24.3","213.9","57","60.03","10"
"03/27/12 11:26:24","34.9672","15.2","213.39","12","60.03","10"
"03/27/12 11:31:24","34.9682","15.2","212.53","5","60.0","10"
"03/27/12 11:36:24","34.9691","1.3","212.91","169","60.03","10"
"03/27/12 11:41:24","34.9696","0.0","213.0","18","60.03","10"
"03/27/12 11:46:23","34.9701","1.0","213.65","0","60.03","10"
"03/27/12 11:51:24","34.9707","0.0","211.82","93","60.03","10"
"03/27/12 11:56:23","34.9712","14.3","212.89","199","60.03","10"
"03/27/12 12:01:23","34.9719","0.0","212.84","0","60.03","10"
"03/27/12 12:06:24","34.9728","15.6","213.03","6","60.03","10"
"03/27/12 12:11:24","34.9741","11.2","213.17","4","60.0","10"
"03/27/12 12:16:23","34.9748","15.4","212.78","5","60.0","11"
"03/27/12 12:21:24","34.9755","0.0","211.88","0","60.03","11"
"03/27/12 12:46:24","34.977","13.9","214.06","6","60.03","11"
"03/27/12 12:51:24","34.9786","35.3","214.12","293","60.0","11"
"03/27/12 12:56:23","34.9828","80.5","214.54","401","60.03","11"
"03/27/12 13:01:24","34.9893","42.1","214.27","365","60.0","12"
"03/27/12 13:06:24","34.9927","36.2","213.48","100","60.03","12"
"03/27/12 13:11:24","34.9964","39.2","214.27","119","60.03","12"
"03/27/12 13:16:24","35.0008","189.8","217.18","863","60.03","13"
"03/27/12 13:21:23","35.0068","188.1","217.42","852","60.0","13"
"03/27/12 13:26:25","35.018","86.0","215.31","421","60.03","13"
"03/27/12 13:31:23","35.0266","65.1","215.1","242","60.03","14"
"03/27/12 13:36:23","35.0325","158.6","217.5","736","60.03","14"
"03/27/12 13:41:23","35.0451","186.6","217.11","851","60.03","15"
"03/27/12 13:46:24","35.0584","174.2","217.74","798","60.03","16"
"03/27/12 13:51:25","35.0723","179.7","217.51","814","60.03","17"
"03/27/12 13:56:23","35.0863","180.9","216.89","826","60.03","17"
"03/27/12 14:01:24","35.1004","178.9","216.89","820","60.03","17"
"03/27/12 14:06:23","35.1143","177.2","216.35","816","60.0","17"
"03/27/12 14:11:24","35.1279","174.2","217.57","792","60.03","17"
"03/27/12 14:16:24","35.1415","172.8","217.18","791","60.0","18"
"03/27/12 14:21:25","35.1548","170.3","217.24","781","60.0","18"
"03/27/12 14:26:25","35.168","169.6","217.22","777","60.03","18"
"03/27/12 14:31:23","35.181","165.5","217.3","762","60.0","18"
"03/27/12 14:36:24","35.1939","164.4","216.85","755","60.03","18"
"03/27/12 14:41:23","35.2066","162.2","216.87","750","60.03","18"
"03/27/12 14:46:24","35.2191","158.7","216.26","736","60.03","18"
"03/27/12 14:51:24","35.2313","156.2","215.98","726","60.03","18"
"03/27/12 14:56:24","35.2435","150.6","215.91","700","60.03","18"
"03/27/12 15:01:24","35.2555","152.6","215.96","705","60.03","19"
"03/27/12 15:06:23","35.267","147.4","215.82","682","60.0","19"
"03/27/12 15:11:23","35.2784","146.3","215.83","676","60.03","19"
"03/27/12 15:16:23","35.2895","142.5","216.03","662","60.0","19"
"03/27/12 15:21:23","35.3003","138.9","216.21","644","60.0","19"
"03/27/12 15:26:24","35.311","133.3","215.77","623","60.0","19"
"03/27/12 15:31:24","35.3213","131.8","216.4","616","60.03","19"
"03/27/12 15:36:24","35.3312","105.8","215.35","505","60.03","19"
"03/27/12 15:41:23","35.3384","122.4","215.45","580","60.03","19"
"03/27/12 15:46:25","35.3475","123.0","214.7","585","60.03","19"
"03/27/12 15:51:23","35.3567","116.2","215.75","550","60.03","19"
"03/27/12 15:56:24","35.3654","112.7","215.74","535","60.03","19"
"03/27/12 16:01:24","35.3738","103.1","215.84","495","60.03","19"
"03/27/12 16:06:25","35.3817","97.2","215.02","469","60.03","19"
"03/27/12 16:11:24","35.389","99.2","215.33","476","60.0","19"
"03/27/12 16:16:23","35.3955","93.6","214.76","458","60.03","19"
"03/27/12 16:21:24","35.4031","92.8","215.27","451","60.03","19"
"03/27/12 16:26:24","35.41","90.7","214.55","444","60.03","19"
"03/27/12 16:31:24","35.4149","96.9","215.78","471","60.03","19"
"03/27/12 16:36:25","35.4217","84.7","214.93","414","60.03","19"
"03/27/12 16:41:25","35.4263","79.8","214.72","392","60.0","19"
"03/27/12 16:46:24","35.4323","72.9","214.31","364","60.03","19"
"03/27/12 16:51:23","35.4376","74.6","214.6","374","60.03","18"
"03/27/12 16:56:24","35.4427","63.0","214.33","324","60.03","18"
"03/27/12 17:01:25","35.4475","69.9","214.86","376","60.03","19"
"03/27/12 17:06:23","35.4517","57.0","214.65","383","60.03","19"
"03/27/12 17:11:24","35.4559","41.2","214.17","91","60.03","18"
"03/27/12 17:16:24","35.4598","54.0","214.39","119","60.03","19"
"03/27/12 17:21:23","35.4632","36.8","213.57","269","60.03","19"
"03/27/12 17:26:24","35.4664","44.9","213.59","338","60.03","19"
"03/27/12 17:31:24","35.468","13.3","212.65","29","60.03","19"
"03/27/12 17:36:24","35.4689","0.0","212.42","0","60.0","18"
"03/27/12 17:41:24","35.4694","13.0","212.54","8","60.07","18"
"03/27/12 17:46:23","35.4698","0.0","212.72","0","60.03","18"
"03/28/12 08:16:27","35.47","0.0","213.76","0","60.03","6"
"03/28/12 08:21:26","35.4703","7.3","214.06","0","60.0","6"
"03/28/12 08:26:25","35.4708","12.7","214.98","0","60.03","6"
"03/28/12 08:31:24","35.4716","0.0","214.03","245","60.0","6"
"03/28/12 08:36:25","35.4725","13.7","213.79","38","60.0","6"
"03/28/12 08:41:25","35.4734","13.3","214.27","33","60.03","6"
"03/28/12 08:46:23","35.4746","29.9","214.61","264","60.03","6"
"03/28/12 08:51:24","35.4764","32.7","214.45","287","60.03","7"
"03/28/12 08:56:25","35.4781","11.0","214.26","5","60.03","7"
"03/28/12 09:01:25","35.4793","21.6","214.14","212","60.0","7"
"03/28/12 09:06:23","35.4807","15.7","214.24","10","60.0","7"
"03/28/12 09:11:24","35.4827","26.3","214.93","249","60.0","7"
"03/28/12 09:21:24","35.4884","22.2","213.65","211","60.0","8"
"03/28/12 09:26:23","35.4896","6.0","213.25","195","60.03","8"
"03/28/12 09:31:24","35.4904","12.9","214.08","100","60.0","8"
"03/28/12 09:36:25","35.491","13.5","214.33","46","60.0","7"
"03/28/12 09:41:24","35.492","23.9","214.7","172","60.0","7"
"03/28/12 09:46:24","35.4934","9.3","215.17","171","60.03","7"
"03/28/12 09:51:24","35.4946","11.0","214.77","14","60.03","7"
"03/28/12 09:56:25","35.4954","6.8","214.15","0","60.07","7"
"03/28/12 10:01:24","35.4968","32.8","214.26","228","60.03","7"
"03/28/12 10:06:24","35.4994","33.4","213.87","153","60.0","7"
"03/28/12 10:11:25","35.5017","39.7","214.59","259","60.0","8"
"03/28/12 10:16:24","35.5044","42.2","214.92","231","60.0","8"
"03/28/12 10:21:24","35.5071","24.8","214.59","230","60.07","8"
"03/28/12 10:26:24","35.5097","46.8","214.37","311","60.03","8"
"03/28/12 10:31:25","35.5131","58.0","215.04","138","60.03","8"
"03/28/12 10:36:25","35.5173","56.4","215.0","351","60.0","9"
"03/28/12 10:41:25","35.521","61.1","215.43","300","60.03","9"
"03/28/12 10:46:24","35.5252","61.3","214.98","315","60.03","9"
"03/28/12 10:51:24","35.5294","39.9","214.48","115","60.03","9"
"03/28/12 10:56:25","35.5328","43.1","215.48","282","60.03","9"
"03/28/12 11:01:23","35.536","43.9","215.35","337","60.0","9"
"03/28/12 11:06:24","35.5389","32.0","215.44","208","60.0","9"
"03/28/12 11:11:24","35.5406","27.7","215.39","67","60.03","9"
"03/28/12 11:16:25","35.5421","17.6","215.27","20","60.03","9"
"03/28/12 11:21:24","35.5436","37.9","215.67","215","60.03","9"
"03/28/12 11:26:24","35.546","37.9","215.86","287","60.0","9"
"03/28/12 11:31:25","35.5488","40.9","215.3","201","60.0","9"
"03/28/12 11:36:25","35.5515","33.5","214.62","247","60.03","9"
"03/28/12 11:41:24","35.5537","25.4","214.96","73","60.03","9"
"03/28/12 11:46:24","35.556","26.8","214.84","233","60.03","9"
"03/28/12 11:51:24","35.5585","30.5","215.27","231","60.03","9"
"03/28/12 11:56:25","35.5615","48.8","215.63","349","60.03","9"
"03/28/12 12:01:23","35.5645","29.5","214.64","138","60.0","9"
"03/28/12 12:06:24","35.5669","23.7","213.18","242","60.03","9"
"03/28/12 12:11:24","35.5687","19.8","213.03","41","60.0","9"
"03/28/12 12:16:24","35.5705","31.3","213.06","100","60.0","9"
"03/28/12 12:21:24","35.5726","32.9","213.46","196","60.0","9"
"03/28/12 12:26:24","35.5747","22.4","213.87","284","60.03","9"
"03/28/12 12:31:25","35.5766","31.7","214.3","196","60.03","9"
"03/28/12 12:36:24","35.5766","18.7","213.58","34","60.0","9"
"03/28/12 12:41:25","35.5783","20.9","213.76","215","60.03","9"
"03/28/12 12:46:24","35.5798","24.4","214.75","34","60.03","9"
"03/28/12 12:51:24","35.5814","10.7","214.09","39","60.0","9"
"03/28/12 12:56:24","35.583","12.4","214.52","161","60.03","9"
"03/28/12 13:01:24","35.585","28.2","214.19","105","60.03","9"
"03/28/12 13:06:24","35.5877","38.7","214.55","82","60.03","9"
"03/28/12 13:11:25","35.5907","47.1","214.75","227","60.03","9"
"03/28/12 13:16:24","35.5942","46.2","214.66","411","60.0","9"
"03/28/12 13:21:23","35.5979","47.3","215.08","356","60.03","9"
"03/28/12 13:26:24","35.601","44.5","215.26","110","60.03","9"
"03/28/12 13:31:24","35.6039","34.4","215.28","87","60.0","9"
"03/28/12 13:36:25","35.6069","43.3","215.74","271","60.03","9"
"03/28/12 13:41:25","35.6103","37.9","215.52","119","60.03","9"
"03/28/12 13:46:24","35.6133","45.7","215.66","143","60.03","9"
"03/28/12 13:51:24","35.6162","42.8","215.11","332","60.03","9"
"03/28/12 13:56:25","35.6191","29.5","215.35","119","60.0","9"
"03/28/12 14:01:23","35.6218","42.2","214.82","325","60.0","9"
"03/28/12 14:06:24","35.6245","29.3","214.75","266","60.0","9"
"03/28/12 14:11:24","35.627","26.1","214.99","199","60.03","9"
"03/28/12 14:16:24","35.6289","22.8","214.36","238","60.0","9"
"03/28/12 14:21:24","35.6307","24.7","214.48","23","60.03","9"
"03/28/12 14:26:25","35.6324","15.1","214.11","19","60.03","9"
"03/28/12 14:31:25","35.6343","31.9","214.88","16","60.03","9"
"03/28/12 14:36:25","35.6363","23.3","214.59","251","60.03","9"
"03/28/12 14:41:25","35.6384","25.8","214.57","144","60.0","9"
"03/28/12 14:46:25","35.6408","39.4","214.66","248","60.0","9"
"03/28/12 14:51:24","35.6436","32.9","215.2","177","60.03","9"
"03/28/12 14:56:24","35.6468","48.0","215.09","376","60.0","9"
"03/28/12 15:01:24","35.6501","33.0","214.27","161","60.03","9"
"03/28/12 15:06:24","35.653","29.0","215.07","96","60.07","9"
"03/28/12 15:11:25","35.6553","27.8","214.5","230","60.03","9"
"03/28/12 15:16:23","35.6576","32.7","214.32","58","60.0","9"
"03/28/12 15:21:24","35.6591","27.4","215.29","25","60.03","9"
"03/28/12 15:26:25","35.661","26.3","215.12","77","60.03","9"
"03/28/12 15:31:25","35.6633","32.0","215.19","226","60.0","9"
"03/28/12 15:36:25","35.666","39.7","215.57","130","60.03","9"
"03/28/12 15:41:24","35.6684","36.0","215.45","112","60.03","9"
"03/28/12 15:46:24","35.6707","32.1","214.62","153","60.0","9"
"03/28/12 15:51:25","35.6731","28.9","215.54","280","60.03","9"
"03/28/12 15:56:25","35.6759","31.3","214.78","111","60.07","9"
"03/28/12 16:01:25","35.6785","26.4","214.84","176","60.03","9"
"03/28/12 16:06:25","35.6799","13.1","214.85","49","60.0","9"
"03/28/12 16:11:24","35.6809","13.3","214.76","285","60.03","9"
"03/28/12 16:16:24","35.6826","29.8","214.8","210","60.0","9"
"03/28/12 16:21:25","35.684","16.2","214.13","39","60.0","9"
"03/28/12 16:26:25","35.6853","16.7","214.26","34","60.0","9"
"03/28/12 16:31:24","35.6866","23.1","214.4","232","60.03","9"
"03/28/12 16:36:24","35.6879","24.8","212.76","210","60.03","9"
"03/28/12 16:41:25","35.6893","10.5","213.13","17","60.03","9"
"03/28/12 16:46:24","35.6907","21.1","212.93","270","60.03","9"
"03/28/12 16:51:25","35.692","17.1","212.67","279","60.03","9"
"03/28/12 16:56:24","35.6929","10.3","213.34","43","60.0","9"
"03/28/12 17:01:24","35.6936","0.0","213.15","242","60.07","9"
"03/28/12 17:06:25","35.6945","8.2","212.9","78","60.0","9"
"03/28/12 17:11:24","35.6952","0.0","212.68","0","60.03","9"
"03/28/12 17:16:24","35.6956","10.4","212.37","10","60.0","9"
"03/28/12 17:41:26","35.6965","0.0","212.98","0","60.03","8"
"03/28/12 17:46:24","35.697","6.2","213.26","146","60.03","8"
"03/28/12 17:51:25","35.6974","6.4","213.79","176","60.03","8"
"03/28/12 17:56:25","35.6977","0.0","213.88","0","60.03","8"
"03/28/12 18:01:25","35.698","0.0","213.62","0","60.03","7"
"03/28/12 18:06:25","35.698","0.0","213.53","0","60.03","7"
"03/28/12 18:11:24","35.6981","0.0","214.22","0","60.03","6"
"03/29/12 07:46:26","35.6992","14.3","214.16","183","60.03","4"
"03/29/12 07:51:25","35.6997","0.0","215.19","0","60.07","4"
"03/29/12 07:56:25","35.7002","11.0","215.32","0","60.0","4"
"03/29/12 08:01:26","35.7007","0.0","214.13","116","60.03","4"
"03/29/12 08:06:24","35.7012","5.0","215.51","161","60.03","4"
"03/29/12 08:11:25","35.7018","14.7","214.88","256","60.0","4"
"03/29/12 08:16:24","35.7025","8.7","214.97","164","60.0","4"
"03/29/12 08:26:24","35.704","13.1","214.84","1","60.03","4"
"03/29/12 08:31:25","35.705","16.0","214.78","2","60.0","4"
"03/29/12 08:36:24","35.7061","13.8","215.18","14","60.0","5"
"03/29/12 08:41:24","35.7074","21.5","215.0","258","60.03","5"
"03/29/12 08:46:24","35.7091","34.3","214.4","31","60.03","5"
"03/29/12 08:51:24","35.7108","17.4","215.14","225","60.03","5"
"03/29/12 08:56:25","35.7126","29.1","215.65","154","60.03","5"
"03/29/12 09:01:25","35.7146","18.2","214.67","18","60.0","6"
"03/29/12 09:06:25","35.7164","17.3","214.46","240","60.0","6"
"03/29/12 09:11:24","35.718","31.2","214.73","47","60.03","6"
"03/29/12 09:16:25","35.7199","34.5","214.65","310","60.03","6"
"03/29/12 09:21:25","35.7217","12.9","214.39","245","60.03","6"
"03/29/12 09:26:26","35.7237","30.3","214.74","188","60.03","6"
"03/29/12 09:31:25","35.7258","30.6","213.99","65","60.03","6"
"03/29/12 09:36:25","35.7277","23.4","214.26","324","60.07","6"
"03/29/12 09:41:26","35.7299","34.6","214.73","269","60.03","6"
"03/29/12 09:46:26","35.7325","36.0","214.41","253","60.03","6"
"03/29/12 09:51:25","35.735","26.1","214.75","80","60.0","6"
"03/29/12 09:56:25","35.7373","33.5","214.58","214","60.0","6"
"03/29/12 10:01:25","35.74","36.1","214.36","108","60.0","6"
"03/29/12 10:06:25","35.7432","42.7","213.72","339","60.03","6"
"03/29/12 10:11:25","35.7461","38.2","214.27","149","60.03","6"
"03/29/12 10:16:25","35.7488","38.1","214.56","84","60.03","6"
"03/29/12 10:21:26","35.7515","33.7","214.57","167","60.03","6"
"03/29/12 10:26:24","35.7537","32.5","214.56","239","60.0","6"
"03/29/12 10:31:25","35.7562","30.3","214.4","93","60.0","6"
"03/29/12 10:36:26","35.7588","29.1","215.12","138","60.03","6"
"03/29/12 10:41:24","35.7614","29.3","215.39","95","60.0","6"
"03/29/12 10:46:25","35.7637","26.1","215.77","168","60.03","6"
"03/29/12 10:51:24","35.7663","36.9","215.77","228","60.03","6"
"03/29/12 10:56:25","35.769","33.4","216.42","83","60.03","6"
"03/29/12 11:01:26","35.7722","45.6","215.37","163","60.0","6"
"03/29/12 11:06:24","35.7755","51.6","215.1","183","60.0","6"
"03/29/12 11:11:24","35.7791","43.1","215.69","340","60.0","6"
"03/29/12 11:16:25","35.7834","62.9","215.81","345","60.0","6"
"03/29/12 11:21:24","35.7868","42.4","215.92","306","60.03","6"
"03/29/12 11:26:25","35.7899","46.2","215.63","131","60.03","6"
"03/29/12 11:31:26","35.7934","42.9","214.78","305","60.0","6"
"03/29/12 11:36:25","35.7969","44.1","213.0","312","60.0","6"
"03/29/12 11:41:25","35.8014","74.6","212.47","421","60.03","6"
"03/29/12 11:46:26","35.8064","66.8","213.23","342","60.0","6"
"03/29/12 11:51:25","35.8123","80.3","214.0","400","60.03","6"
"03/29/12 11:56:26","35.818","76.8","214.31","386","60.03","6"
"03/29/12 12:01:26","35.8248","97.8","214.36","471","60.03","6"
"03/29/12 12:06:24","35.8317","85.3","214.24","421","60.0","7"
"03/29/12 12:11:26","35.8374","68.8","214.18","345","60.03","7"
"03/29/12 12:16:26","35.8425","55.9","213.0","323","60.0","6"
"03/29/12 12:21:24","35.8467","66.4","212.35","355","60.0","6"
"03/29/12 12:26:25","35.8513","65.3","213.78","334","60.03","6"
"03/29/12 12:31:26","35.8562","61.4","213.53","315","60.0","6"
"03/29/12 12:36:25","35.8611","67.6","214.17","341","60.03","6"
"03/29/12 12:41:25","35.866","43.3","213.8","138","60.03","6"
"03/29/12 12:46:26","35.8702","37.4","213.6","241","59.96","6"
"03/29/12 12:51:24","35.874","41.6","212.98","296","60.03","6"
"03/29/12 12:56:25","35.8777","47.9","213.25","208","60.03","6"
"03/29/12 13:01:25","35.8818","43.7","214.22","276","60.03","6"
"03/29/12 13:06:24","35.8862","46.2","214.55","396","60.0","6"
"03/29/12 13:11:24","35.8903","53.4","215.58","367","60.03","6"
"03/29/12 13:16:24","35.8939","40.2","214.99","314","60.0","6"
"03/29/12 13:21:25","35.8975","55.4","213.91","168","60.07","6"
"03/29/12 13:26:24","35.9013","52.4","215.05","124","60.03","6"
"03/29/12 13:31:26","35.9052","43.0","214.97","303","60.03","6"
"03/29/12 13:36:25","35.9089","37.6","215.29","152","60.0","6"
"03/29/12 13:41:25","35.9121","37.7","214.64","210","60.03","6"
"03/29/12 13:46:25","35.9156","50.6","214.84","396","60.03","6"
"03/29/12 13:51:26","35.9193","56.9","215.46","171","60.03","6"
"03/29/12 13:56:24","35.9234","50.1","214.93","428","60.03","6"
"03/29/12 14:01:25","35.9283","68.9","215.0","345","60.03","6"
"03/29/12 14:06:25","35.9339","78.2","214.9","387","60.03","6"
"03/29/12 14:11:25","35.9399","70.8","215.19","358","60.03","6"
"03/29/12 14:16:25","35.9448","48.2","214.35","210","60.0","6"
"03/29/12 14:21:25","35.9491","63.4","214.6","323","60.03","6"
"03/29/12 14:26:24","35.9534","44.8","215.85","362","60.0","6"
"03/29/12 14:31:24","35.9576","56.7","215.92","402","60.03","6"
"03/29/12 14:36:26","35.9616","53.0","216.08","192","60.03","6"
"03/29/12 14:41:24","35.9645","42.2","215.87","324","60.0","6"
"03/29/12 14:46:24","35.9676","36.8","215.79","176","60.03","6"
"03/29/12 14:51:24","35.9709","40.6","215.48","194","60.03","6"
"03/29/12 14:56:26","35.9743","42.7","214.86","129","60.0","6"
"03/29/12 15:01:25","35.9783","46.6","215.86","225","60.07","6"
"03/29/12 15:06:25","35.9826","54.2","215.2","90","60.0","6"
"03/29/12 15:11:24","35.9866","57.8","214.13","80","60.03","6"
"03/29/12 15:16:25","35.9917","78.3","214.81","388","60.0","6"
"03/29/12 15:21:25","35.9975","71.1","215.08","355","60.0","6"
"03/29/12 15:26:25","36.0032","78.2","215.14","391","60.03","6"
"03/29/12 15:31:25","36.009","68.7","215.61","347","60.03","6"
"03/29/12 15:36:24","36.0137","50.5","214.89","100","60.0","6"
"03/29/12 15:41:25","36.0179","57.0","214.92","282","60.03","6"
"03/29/12 15:46:26","36.0225","58.8","214.59","397","60.0","6"
"03/29/12 15:51:24","36.0268","42.2","214.99","417","60.03","6"
"03/29/12 15:56:25","36.0311","42.5","215.16","290","60.03","6"
"03/29/12 16:01:25","36.0351","43.2","215.64","342","60.0","6"
"03/29/12 16:06:26","36.0388","40.4","215.77","208","60.03","6"
"03/29/12 16:11:24","36.0421","35.8","215.43","249","60.03","6"
"03/29/12 16:16:25","36.0448","39.0","215.02","278","60.03","6"
"03/29/12 16:21:24","36.0477","33.6","214.16","329","60.0","6"
"03/29/12 16:26:26","36.0509","37.5","215.46","304","60.0","6"
"03/29/12 16:31:26","36.0548","62.3","215.76","249","60.03","6"
"03/29/12 16:36:24","36.0595","64.1","215.42","327","60.03","6"
"03/29/12 16:41:25","36.0639","45.5","214.94","351","60.03","6"
"03/29/12 16:46:25","36.0674","46.0","214.71","328","60.03","6"
"03/29/12 16:51:24","36.0714","60.4","214.03","429","60.03","6"
"03/29/12 16:56:25","36.0757","41.9","213.78","187","60.07","6"
"03/29/12 17:01:25","36.0803","61.9","214.59","321","60.07","6"
"03/29/12 17:11:26","36.0881","42.7","213.92","391","60.03","6"
"03/29/12 17:16:24","36.0916","35.0","214.53","176","60.03","6"
"03/29/12 17:21:26","36.0946","45.4","214.71","325","60.0","5"
"03/29/12 17:26:24","36.0977","32.8","214.65","327","60.03","5"
"03/29/12 17:31:25","36.1004","29.2","214.63","74","60.03","5"
"03/29/12 17:36:26","36.1029","24.4","214.2","174","60.03","5"
"03/29/12 17:41:24","36.1049","34.4","214.12","44","60.0","5"
"03/29/12 17:46:25","36.1066","11.6","213.8","32","60.03","5"
"03/29/12 17:51:26","36.108","14.9","214.02","4","60.03","4"
"03/29/12 17:56:24","36.1091","5.0","214.19","150","60.03","4"
"03/29/12 18:01:26","36.1099","13.1","214.81","0","60.07","4"
"03/29/12 18:06:24","36.1106","14.3","213.71","1","60.03","4"
"03/29/12 18:11:25","36.1111","0.0","213.79","0","60.03","4"
"03/29/12 18:16:24","36.1116","14.1","213.26","8","60.03","4"
"03/29/12 18:21:25","36.112","14.2","213.17","1","60.03","4"
"03/29/12 18:26:25","36.1123","0.0","212.89","0","60.03","4"
"03/30/12 08:26:27","36.1125","11.5","213.89","0","60.0","3"
"03/30/12 08:31:27","36.1128","0.0","213.52","0","60.03","3"
"03/30/12 08:36:28","36.1132","0.0","213.64","0","60.03","3"
"03/30/12 08:41:26","36.1136","0.0","213.71","0","60.03","3"
"03/30/12 08:46:26","36.1141","14.1","213.06","1","60.03","3"
"03/30/12 08:51:26","36.1145","14.3","212.54","167","60.07","3"
"03/30/12 08:56:25","36.1149","0.0","213.62","0","60.03","4"
"03/30/12 09:01:25","36.1153","0.1","212.84","0","60.0","4"
"03/30/12 09:06:26","36.1159","3.9","213.57","0","60.03","4"
"03/30/12 09:11:25","36.1165","11.4","213.43","13","60.0","4"
"03/30/12 09:16:25","36.1171","13.5","213.46","3","60.03","4"
"03/30/12 09:21:26","36.1179","6.8","213.58","240","60.03","4"
"03/30/12 09:26:26","36.1188","11.0","213.36","15","60.03","4"
"03/30/12 09:31:25","36.1197","15.0","213.02","6","60.03","4"
"03/30/12 09:36:26","36.1206","9.3","213.52","264","60.0","4"
"03/30/12 09:41:25","36.1216","14.7","213.76","9","60.03","4"
"03/30/12 09:46:25","36.1228","18.7","213.2","143","60.03","4"
"03/30/12 09:51:25","36.1239","24.2","212.86","268","60.07","4"
"03/30/12 09:56:25","36.1252","13.4","213.61","6","60.03","4"
"03/30/12 10:01:25","36.1263","11.1","213.8","16","60.0","4"
"03/30/12 10:06:25","36.1279","32.3","213.45","282","60.0","4"
"03/30/12 10:11:25","36.1293","13.4","213.2","199","60.03","4"
"03/30/12 10:16:26","36.1309","20.4","213.51","252","60.03","4"
"03/30/12 10:21:25","36.1325","20.5","213.81","14","60.0","4"
"03/30/12 10:26:25","36.134","22.2","214.11","38","60.03","5"
"03/30/12 10:31:26","36.1357","12.3","214.07","16","60.0","5"
"03/30/12 10:36:26","36.1373","26.5","214.27","98","60.0","5"
"03/30/12 10:41:26","36.1389","29.3","214.04","101","60.0","5"
"03/30/12 10:46:25","36.1408","32.9","213.93","26","60.03","5"
"03/30/12 10:51:26","36.1431","36.8","214.07","89","60.03","5"
"03/30/12 10:56:26","36.1457","28.5","214.45","247","60.03","5"
"03/30/12 11:01:26","36.1478","35.4","214.7","275","60.03","5"
"03/30/12 11:06:26","36.1497","23.3","214.05","282","60.03","5"
"03/30/12 11:11:26","36.1516","30.3","214.12","135","60.0","5"
"03/30/12 11:16:26","36.154","28.8","213.73","176","60.03","5"
"03/30/12 11:21:25","36.1566","40.3","213.98","120","60.03","5"
"03/30/12 11:26:25","36.1597","43.9","214.03","316","60.0","5"
"03/30/12 11:31:25","36.1627","48.5","214.11","137","60.03","5"
"03/30/12 11:36:26","36.1663","54.2","214.51","350","60.03","6"
"03/30/12 11:41:27","36.1705","45.7","214.98","304","60.03","6"
"03/30/12 11:46:26","36.1746","55.4","214.46","295","60.03","6"
"03/30/12 11:51:25","36.1783","52.0","214.62","111","60.0","6"
"03/30/12 11:56:26","36.1819","46.8","214.91","370","60.03","6"
"03/30/12 12:01:25","36.1855","47.4","213.94","375","60.0","6"
"03/30/12 12:06:25","36.1885","29.9","214.09","80","60.03","6"
"03/30/12 12:11:26","36.1909","29.7","213.09","112","60.0","6"
"03/30/12 12:16:25","36.1929","24.4","213.73","32","60.03","6"
"03/30/12 12:21:25","36.1948","12.1","214.28","272","60.03","6"
"03/30/12 12:26:26","36.1964","22.8","213.46","45","60.03","6"
"03/30/12 12:31:26","36.1982","31.4","213.15","92","60.0","6"
"03/30/12 12:36:25","36.1999","12.5","214.23","88","60.0","6"
"03/30/12 12:41:25","36.2016","22.1","213.98","215","60.07","6"
"03/30/12 12:46:26","36.2035","33.8","213.25","59","60.03","6"
"03/30/12 12:51:25","36.2054","32.5","214.66","215","60.07","6"
"03/30/12 12:56:25","36.2072","17.6","214.06","18","60.03","6"
"03/30/12 13:01:26","36.2088","31.3","214.15","283","60.03","6"
"03/30/12 13:06:25","36.2108","30.2","214.92","28","60.03","6"
"03/30/12 13:11:26","36.213","35.5","214.95","216","60.03","6"
"03/30/12 13:16:26","36.2154","35.2","214.38","245","60.0","6"
"03/30/12 13:21:26","36.2179","35.7","214.66","86","60.0","6"
"03/30/12 13:26:25","36.2205","41.4","214.34","244","60.07","6"
"03/30/12 13:31:25","36.2236","42.6","214.75","347","60.03","6"
"03/30/12 13:36:25","36.2272","59.9","214.65","198","60.03","6"
"03/30/12 13:41:26","36.2309","37.6","214.67","349","60.0","6"
"03/30/12 13:46:25","36.2344","56.0","214.58","257","60.03","6"
"03/30/12 13:51:26","36.2378","45.5","214.85","292","60.0","6"
"03/30/12 13:56:26","36.241","33.3","214.39","292","60.0","6"
"03/30/12 14:01:26","36.2437","36.1","214.51","101","60.03","6"
"03/30/12 14:06:25","36.246","27.2","213.8","44","60.0","6"
"03/30/12 14:11:26","36.2477","25.9","214.06","64","60.0","6"
"03/30/12 14:16:26","36.249","16.8","213.85","148","60.03","6"
"03/30/12 14:21:26","36.2503","16.5","213.11","34","60.0","6"
"03/30/12 14:26:25","36.2517","26.6","214.01","60","60.0","6"
"03/30/12 14:31:25","36.2532","20.7","213.71","146","60.03","6"
"03/30/12 14:36:26","36.2547","28.8","214.01","24","60.03","6"
"03/30/12 14:46:26","36.257","14.6","214.03","1","60.03","5"
"03/30/12 14:51:26","36.2577","14.0","214.12","5","60.03","5"
"03/30/12 14:56:25","36.2586","14.1","213.78","170","60.03","5"
"03/30/12 15:01:25","36.2594","13.3","214.11","23","60.03","5"
"03/30/12 15:06:26","36.2606","11.1","213.17","4","60.0","5"
"03/30/12 15:11:26","36.2619","17.2","213.25","9","60.03","5"
"03/30/12 15:16:26","36.2633","11.6","213.1","20","59.96","5"
"03/30/12 15:21:27","36.2647","15.5","213.6","54","60.03","5"
"03/30/12 15:26:26","36.2663","35.0","214.28","263","60.03","5"
"03/30/12 15:31:25","36.268","22.9","214.33","53","60.03","5"
"03/30/12 15:36:26","36.2698","27.2","214.28","35","60.03","5"
"03/30/12 15:41:26","36.2713","15.7","214.52","56","60.0","5"
"03/30/12 15:46:26","36.2726","16.1","214.12","8","60.0","5"
"03/30/12 15:51:27","36.2739","13.9","214.06","9","60.03","5"
"03/30/12 15:56:25","36.2749","15.4","214.08","26","60.0","5"
"03/30/12 16:01:25","36.2759","2.7","214.55","116","60.03","5"
"03/30/12 16:06:26","36.2766","0.0","213.47","0","60.0","5"
"03/30/12 16:11:26","36.277","0.0","214.18","0","60.03","5"
"03/30/12 16:16:25","36.2776","6.3","214.15","106","60.0","5"
"03/30/12 16:21:26","36.2779","12.9","213.57","6","60.03","4"
"03/30/12 16:26:26","36.2785","14.7","213.67","0","60.0","4"
"03/30/12 16:31:26","36.279","14.6","213.33","1","60.0","4"
"03/30/12 16:36:25","36.2798","14.2","212.65","1","60.03","4"
"03/30/12 16:41:26","36.2803","0.0","213.08","164","60.03","4"
"03/30/12 17:06:26","36.2803","11.1","213.15","183","60.03","4"
"03/31/12 08:06:26","36.2803","0.0","212.82","0","60.03","3"
"03/31/12 08:31:26","36.281","6.5","213.1","206","60.07","4"
"03/31/12 08:36:27","36.2816","14.4","212.47","1","60.0","5"
"03/31/12 08:41:26","36.2823","7.6","212.57","204","60.0","5"
"03/31/12 08:46:26","36.2831","15.2","213.53","113","60.0","5"
"03/31/12 08:51:26","36.2839","15.1","213.76","247","60.03","5"
"03/31/12 08:56:26","36.2848","12.9","213.9","209","60.03","5"
"03/31/12 09:01:27","36.2859","7.2","214.75","280","60.03","5"
"03/31/12 09:06:25","36.2871","18.1","214.38","138","60.0","5"
"03/31/12 09:11:27","36.2883","16.0","213.26","40","60.0","5"
"03/31/12 09:16:26","36.2894","17.4","214.19","254","60.0","5"
"03/31/12 09:21:26","36.2907","22.9","213.63","149","60.03","6"
"03/31/12 09:26:27","36.2922","20.0","214.09","171","60.0","6"
"03/31/12 09:31:26","36.2938","28.7","214.43","132","60.0","6"
"03/31/12 09:36:26","36.2956","22.1","213.92","25","60.03","6"
"03/31/12 09:41:26","36.2976","31.6","214.08","249","60.03","6"
"03/31/12 09:46:27","36.2996","23.1","214.83","249","60.03","6"
"03/31/12 09:51:26","36.3017","25.1","214.53","75","60.0","6"
"03/31/12 09:56:26","36.3039","22.2","214.18","93","60.03","6"
"03/31/12 10:01:27","36.306","26.5","214.41","66","60.0","6"
"03/31/12 10:06:26","36.3081","31.0","214.16","124","60.03","6"
"03/31/12 10:11:27","36.3102","32.5","214.11","16","60.0","6"
"03/31/12 10:16:25","36.3127","39.6","214.1","88","60.03","6"
"03/31/12 10:21:25","36.3153","30.0","215.0","182","60.03","6"
"03/31/12 10:26:26","36.318","43.8","214.82","152","60.03","6"
"03/31/12 10:31:26","36.3213","37.7","215.65","196","59.96","6"
"03/31/12 10:36:26","36.3251","58.2","215.06","114","60.03","7"
"03/31/12 10:41:27","36.3294","63.4","215.64","169","60.03","7"
"03/31/12 10:46:26","36.3331","37.3","215.65","334","60.03","7"
"03/31/12 10:51:26","36.3378","71.6","215.54","358","60.0","7"
"03/31/12 10:56:26","36.3436","75.9","215.51","381","60.03","8"
"03/31/12 11:01:26","36.351","125.3","216.68","586","60.0","8"
"03/31/12 11:06:26","36.3587","83.3","216.44","409","60.03","9"
"03/31/12 11:11:26","36.3652","80.1","216.03","393","60.03","9"
"03/31/12 11:16:27","36.3705","59.8","215.7","171","60.0","9"
"03/31/12 11:21:26","36.3757","76.3","216.06","380","60.0","9"
"03/31/12 11:26:27","36.3815","76.3","215.89","376","60.03","9"
"03/31/12 11:31:26","36.3894","146.6","218.13","677","60.03","9"
"03/31/12 11:36:26","36.3999","130.0","216.51","610","60.03","10"
"03/31/12 11:41:26","36.4089","97.7","216.65","469","60.0","10"
"03/31/12 11:46:26","36.4172","126.1","216.68","592","60.03","11"
"03/31/12 11:51:26","36.4284","156.0","216.55","721","60.03","11"
"03/31/12 11:56:27","36.4401","138.3","216.26","646","60.0","11"
"03/31/12 12:01:26","36.4518","147.4","216.12","686","60.03","12"
"03/31/12 12:06:26","36.4632","127.2","215.67","599","60.0","12"
"03/31/12 12:11:26","36.4713","99.5","215.59","480","60.03","11"
"03/31/12 12:16:26","36.4794","108.8","215.04","518","60.0","12"
"03/31/12 12:21:26","36.4876","118.1","215.87","560","60.0","11"
"03/31/12 12:26:26","36.497","131.1","216.26","615","60.03","12"
"03/31/12 12:31:27","36.5075","151.0","216.89","701","60.03","12"
"03/31/12 12:36:26","36.5188","109.6","214.98","521","60.0","12"
"03/31/12 12:41:27","36.5303","149.6","215.98","695","60.03","13"
"03/31/12 12:46:27","36.5401","125.8","215.28","599","60.03","13"
"03/31/12 12:51:25","36.5485","81.7","214.37","406","60.03","12"
"03/31/12 12:56:26","36.5554","92.8","214.56","454","60.03","12"
"03/31/12 13:01:27","36.5628","96.3","215.04","465","60.0","12"
"03/31/12 13:06:27","36.5703","96.9","215.43","466","60.03","12"
"03/31/12 13:11:25","36.5785","97.0","215.72","468","60.03","12"
"03/31/12 13:16:27","36.5858","95.8","215.32","464","60.0","12"
"03/31/12 13:21:26","36.5933","102.5","215.54","492","60.0","12"
"03/31/12 13:26:27","36.6004","82.6","214.49","410","60.03","12"
"03/31/12 13:31:26","36.6069","74.4","214.71","371","60.0","11"
"03/31/12 13:36:26","36.6127","68.0","215.11","345","60.03","11"
"03/31/12 13:41:26","36.6182","73.7","215.91","368","60.0","11"
"03/31/12 13:46:27","36.624","74.5","215.24","371","60.03","11"
"03/31/12 13:51:27","36.6298","71.8","215.39","359","60.03","11"
"03/31/12 13:56:25","36.6349","62.6","214.13","320","60.03","11"
"03/31/12 14:01:26","36.6394","57.0","214.68","386","60.0","11"
"03/31/12 14:06:26","36.6432","38.9","214.07","109","60.0","11"
"03/31/12 14:11:27","36.6464","44.9","213.76","196","60.03","11"
"03/31/12 14:16:27","36.6496","34.5","214.37","241","60.03","11"
"03/31/12 14:21:25","36.6524","27.3","213.5","175","60.0","10"
"03/31/12 14:26:27","36.6548","34.0","213.69","129","60.03","10"
"03/31/12 14:31:26","36.6569","21.6","213.51","139","60.03","10"
"03/31/12 14:36:27","36.6586","19.9","213.36","129","60.03","9"
"03/31/12 14:41:25","36.6603","16.8","212.84","273","60.03","9"
"03/31/12 14:46:26","36.6621","34.0","213.87","89","60.03","9"
"03/31/12 14:51:26","36.6638","12.2","214.23","7","60.0","9"
"03/31/12 14:56:25","36.665","16.5","213.38","103","60.03","9"
"03/31/12 15:01:27","36.6663","15.2","214.13","36","60.0","9"
"03/31/12 15:06:27","36.6672","13.8","213.6","240","60.03","9"
"03/31/12 15:11:27","36.6683","16.2","213.51","8","60.0","9"
"03/31/12 15:16:26","36.6696","14.6","213.13","9","60.0","9"
"03/31/12 15:21:26","36.6705","14.2","213.1","19","60.03","9"
"03/31/12 15:26:27","36.6713","12.0","212.67","15","60.03","9"
"03/31/12 15:31:25","36.6724","13.6","212.94","15","60.03","9"
"03/31/12 15:36:26","36.6735","11.7","212.62","63","60.0","9"
"03/31/12 15:41:27","36.6746","13.3","212.64","10","60.0","9"
"03/31/12 15:46:26","36.6757","20.5","212.18","243","60.0","9"
"03/31/12 15:51:27","36.6773","21.5","213.05","238","60.03","9"
"03/31/12 15:56:27","36.6789","33.4","213.07","50","60.03","9"
"03/31/12 16:01:27","36.6805","11.9","214.29","15","60.0","9"
"03/31/12 16:06:25","36.6815","14.6","214.12","3","60.0","9"
"03/31/12 16:11:26","36.6825","0.0","215.0","102","60.03","9"
"03/31/12 16:16:27","36.6833","13.7","214.76","60","60.0","9"
"03/31/12 16:21:27","36.6845","26.5","214.56","49","60.0","9"
"03/31/12 16:26:25","36.6858","23.1","214.53","227","60.03","9"
"03/31/12 16:31:26","36.6867","2.8","213.95","249","60.03","9"
"03/31/12 16:36:26","36.6877","23.2","214.67","145","60.03","9"
"03/31/12 16:41:26","36.6891","25.1","214.56","98","60.03","9"
"03/31/12 16:46:26","36.6908","22.7","214.97","19","60.07","9"
"03/31/12 16:51:27","36.6926","23.5","214.65","218","60.03","9"
"03/31/12 16:56:27","36.6942","20.5","215.08","71","60.03","9"
"03/31/12 17:01:27","36.6958","25.5","214.48","163","60.0","9"
"03/31/12 17:06:25","36.6971","22.0","215.09","83","60.03","9"
"03/31/12 17:11:25","36.6981","6.9","215.46","213","60.03","9"
"03/31/12 17:16:26","36.6992","13.7","215.04","8","60.0","9"
"03/31/12 17:21:27","36.7002","14.0","213.44","4","60.03","9"
"04/01/12 07:46:27","36.7005","0.0","212.6","0","60.03","7"
"04/01/12 07:51:27","36.7008","14.3","212.84","95","60.03","8"
"04/01/12 07:56:27","36.7013","11.1","213.31","8","60.0","8"
"04/01/12 08:01:29","36.7017","0.0","213.81","0","60.0","9"
"04/01/12 08:06:27","36.7023","11.7","213.5","2","60.03","9"
"04/01/12 08:11:27","36.7029","0.0","212.67","0","60.03","9"
"04/01/12 08:16:27","36.7037","6.2","212.66","239","60.0","9"
"04/01/12 08:21:26","36.7046","0.0","212.6","135","60.03","9"
"04/01/12 08:26:27","36.7053","11.6","213.5","10","60.03","9"
"04/01/12 08:31:27","36.7058","8.6","213.53","149","60.0","9"
"04/01/12 08:36:28","36.7074","11.5","213.89","99","60.0","9"
"04/01/12 08:41:28","36.709","31.1","214.06","78","60.03","9"
"04/01/12 08:46:26","36.7109","13.1","213.96","199","60.03","9"
"04/01/12 08:51:28","36.7128","37.8","213.64","146","60.03","9"
