"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/01/12 08:56:26","36.7148","28.9","214.23","119","60.0","10"
"04/01/12 09:01:27","36.7175","17.5","213.9","293","60.03","10"
"04/01/12 09:06:27","36.721","64.4","214.12","382","60.07","10"
"04/01/12 09:11:27","36.7249","43.6","214.15","405","60.0","11"
"04/01/12 09:16:26","36.7287","49.5","213.91","347","60.03","11"
"04/01/12 09:26:26","36.7362","46.0","214.48","305","60.0","11"
"04/01/12 09:31:26","36.7392","39.2","214.82","330","60.03","11"
"04/01/12 09:36:26","36.7426","38.6","214.75","215","60.0","12"
"04/01/12 09:41:28","36.7452","32.7","214.38","157","60.03","12"
"04/01/12 09:46:26","36.7476","54.8","215.13","108","60.03","12"
"04/01/12 09:51:27","36.7532","77.1","214.88","385","60.0","12"
"04/01/12 09:56:27","36.7594","90.8","215.6","444","60.0","13"
"04/01/12 10:01:27","36.7662","47.3","215.15","234","60.0","13"
"04/01/12 10:06:26","36.7732","153.6","216.93","706","60.0","14"
"04/01/12 10:11:26","36.7834","160.3","216.8","739","60.03","15"
"04/01/12 10:16:28","36.7946","145.4","216.39","674","60.03","17"
"04/01/12 10:21:27","36.8045","105.2","216.07","503","60.03","17"
"04/01/12 10:26:27","36.8157","110.3","215.73","524","60.03","18"
"04/01/12 10:31:27","36.8262","152.5","216.09","704","60.03","19"
"04/01/12 10:36:27","36.8377","171.9","216.52","788","60.03","20"
"04/01/12 10:41:26","36.8454","129.3","215.36","608","60.03","19"
"04/01/12 10:46:27","36.8553","95.0","215.21","464","60.03","20"
"04/01/12 10:51:27","36.8639","137.5","215.93","638","60.0","20"
"04/01/12 10:56:27","36.8747","153.8","216.72","711","60.03","20"
"04/01/12 11:01:27","36.8871","122.0","216.04","570","60.03","21"
"04/01/12 11:06:27","36.8983","80.8","215.13","401","60.0","21"
"04/01/12 11:11:27","36.9096","175.9","217.03","805","60.07","22"
"04/01/12 11:16:26","36.9241","168.9","216.39","770","60.0","24"
"04/01/12 11:21:26","36.9301","52.7","214.03","204","60.0","22"
"04/01/12 11:26:27","36.9415","144.4","216.08","671","60.0","24"
"04/01/12 11:31:27","36.9541","196.3","219.35","889","60.0","24"
"04/01/12 11:36:27","36.9664","195.4","219.12","878","60.03","25"
"04/01/12 11:41:27","36.9756","133.5","217.5","619","60.0","24"
"04/01/12 11:46:27","36.982","70.7","216.64","354","60.03","24"
"04/01/12 11:51:26","36.987","69.0","216.31","348","60.03","23"
"04/01/12 11:56:27","36.9917","61.7","216.17","318","60.0","23"
"04/01/12 12:01:26","36.9976","63.6","215.68","322","60.0","22"
"04/01/12 12:06:26","37.0053","128.8","217.34","608","60.03","22"
"04/01/12 12:11:27","37.0127","61.7","216.03","313","60.03","21"
"04/01/12 12:16:26","37.0233","195.3","218.62","888","60.03","22"
"04/01/12 12:21:27","37.0376","110.9","216.0","528","60.0","23"
"04/01/12 12:26:27","37.0454","89.1","215.57","434","60.0","23"
"04/01/12 12:31:27","37.0576","114.2","216.22","540","60.03","24"
"04/01/12 12:36:27","37.0662","100.0","215.53","479","60.03","23"
"04/01/12 12:41:26","37.0769","159.7","217.04","739","60.03","23"
"04/01/12 12:46:27","37.0892","124.2","215.53","586","60.0","24"
"04/01/12 12:51:27","37.1024","178.4","217.08","814","60.03","25"
"04/01/12 12:56:28","37.1109","59.0","214.92","370","60.07","24"
"04/01/12 13:01:27","37.1142","36.3","214.77","96","60.03","22"
"04/01/12 13:06:27","37.1176","47.4","215.04","345","60.03","20"
"04/01/12 13:11:27","37.1217","59.0","215.0","125","60.03","18"
"04/01/12 13:16:27","37.1279","95.1","215.7","459","60.03","18"
"04/01/12 13:21:26","37.1361","125.2","216.47","587","60.0","17"
"04/01/12 13:26:27","37.149","203.8","217.78","921","60.0","19"
"04/01/12 13:31:27","37.157","76.5","215.16","382","60.03","18"
"04/01/12 13:36:27","37.1636","83.1","215.35","405","60.0","18"
"04/01/12 13:41:26","37.1749","195.7","217.19","885","60.0","20"
"04/01/12 13:46:27","37.1886","130.4","215.74","611","60.0","22"
"04/01/12 13:51:26","37.202","187.0","217.22","851","60.03","23"
"04/01/12 13:56:26","37.2171","195.4","217.71","885","60.03","25"
"04/01/12 14:01:27","37.2272","195.2","216.99","881","60.0","25"
"04/01/12 14:06:27","37.2405","68.7","214.56","345","60.0","26"
"04/01/12 14:11:26","37.245","41.3","214.85","262","60.03","25"
"04/01/12 14:16:27","37.2546","96.4","215.23","467","60.03","25"
"04/01/12 14:21:27","37.2607","66.9","214.46","339","60.03","24"
"04/01/12 14:26:27","37.2662","79.1","214.9","390","60.0","23"
"04/01/12 14:31:26","37.2722","72.5","214.96","365","60.03","23"
"04/01/12 14:36:26","37.2774","47.0","214.56","444","60.0","23"
"04/01/12 14:41:26","37.2831","85.4","215.38","420","60.03","22"
"04/01/12 14:46:26","37.289","37.1","214.47","343","60.03","22"
"04/01/12 14:51:27","37.2915","25.7","214.57","32","60.03","21"
"04/01/12 14:56:27","37.2934","13.5","214.33","116","60.03","20"
"04/01/12 15:01:27","37.2947","16.1","214.03","136","60.0","18"
"04/01/12 15:06:28","37.2961","28.1","213.51","63","60.0","17"
"04/01/12 15:11:26","37.2974","13.8","213.63","7","60.0","15"
"04/01/12 15:16:27","37.2987","12.3","213.55","16","60.0","15"
"04/01/12 15:21:28","37.3008","33.0","215.06","169","60.0","14"
"04/01/12 15:26:27","37.3028","21.9","213.65","230","60.0","13"
"04/01/12 15:31:28","37.305","34.4","214.84","97","60.0","13"
"04/01/12 15:36:28","37.3088","40.3","214.98","381","60.03","13"
"04/01/12 15:41:28","37.3157","119.3","216.55","561","60.0","13"
"04/01/12 15:46:27","37.3218","71.4","214.72","320","60.0","13"
"04/01/12 15:51:27","37.3262","62.3","215.49","323","60.03","13"
"04/01/12 15:56:27","37.3325","90.0","215.63","438","60.0","13"
"04/01/12 16:01:28","37.3402","74.5","215.91","372","60.03","13"
"04/01/12 16:06:26","37.3442","49.7","215.26","227","60.0","13"
"04/01/12 16:11:27","37.348","47.7","215.57","297","60.03","13"
"04/01/12 16:16:28","37.3526","99.5","216.28","478","59.96","13"
"04/01/12 16:21:26","37.3585","62.9","215.02","398","60.03","13"
"04/01/12 16:26:27","37.3617","34.5","214.47","167","60.03","13"
"04/01/12 16:31:26","37.3651","27.6","214.54","68","60.03","13"
"04/01/12 16:36:27","37.3682","49.0","214.94","265","60.0","12"
"04/01/12 16:41:28","37.3732","93.6","215.89","452","60.03","12"
"04/01/12 16:46:28","37.3779","54.0","214.71","410","60.0","12"
"04/01/12 16:51:26","37.381","37.8","214.41","278","60.03","11"
"04/01/12 16:56:27","37.3833","37.2","214.58","271","60.03","11"
"04/01/12 17:01:28","37.3854","15.3","215.12","178","60.0","11"
"04/01/12 17:06:26","37.3873","16.9","214.11","197","60.0","11"
"04/01/12 17:11:27","37.3889","12.2","214.16","219","60.03","11"
"04/01/12 17:16:27","37.3905","32.7","214.66","76","60.03","10"
"04/01/12 17:21:27","37.3917","10.9","214.28","4","60.03","10"
"04/01/12 17:26:27","37.3926","0.0","214.29","0","60.07","10"
"04/01/12 17:31:28","37.3931","6.7","215.07","170","60.0","9"
"04/01/12 17:36:28","37.3943","11.0","213.86","3","60.03","9"
"04/01/12 17:41:28","37.3954","24.8","215.02","232","60.03","9"
"04/01/12 17:46:28","37.397","14.0","214.88","8","60.03","9"
"04/01/12 17:51:26","37.3977","13.8","214.52","0","60.03","9"
"04/01/12 17:56:26","37.3982","0.0","214.46","0","60.0","9"
"04/01/12 18:06:28","37.399","0.0","214.54","0","60.03","9"
"04/01/12 18:11:28","37.399","0.0","214.39","0","60.03","8"
"04/01/12 18:16:28","37.3991","0.0","215.1","0","60.07","8"
"04/02/12 07:46:27","37.4005","0.0","212.9","0","60.07","4"
"04/02/12 07:51:27","37.4011","13.9","213.44","0","60.0","4"
"04/02/12 07:56:27","37.4015","12.2","213.08","5","60.03","4"
"04/02/12 08:01:28","37.4019","0.0","213.59","0","60.0","4"
"04/02/12 08:06:27","37.4025","18.6","213.11","242","60.03","4"
"04/02/12 08:11:27","37.4037","13.4","213.02","130","60.0","5"
"04/02/12 08:16:26","37.4051","22.9","212.88","61","60.0","5"
"04/02/12 08:21:27","37.4064","12.8","213.25","6","60.0","5"
"04/02/12 08:26:28","37.4073","2.7","213.04","0","60.03","5"
"04/02/12 08:31:27","37.4079","0.0","212.19","0","60.0","5"
"04/02/12 08:36:28","37.4093","16.9","213.47","6","60.03","5"
"04/02/12 08:41:28","37.4108","28.5","212.83","73","60.03","5"
"04/02/12 08:46:27","37.4123","13.0","213.34","19","60.0","5"
"04/02/12 08:51:27","37.4139","19.8","213.81","249","60.0","5"
"04/02/12 08:56:27","37.4158","30.0","214.15","131","60.03","5"
"04/02/12 09:01:28","37.4176","25.9","214.4","175","60.0","5"
"04/02/12 09:06:28","37.4203","37.9","213.97","303","60.03","5"
"04/02/12 09:11:27","37.4218","16.0","214.07","25","60.0","5"
"04/02/12 09:16:28","37.4238","37.1","212.4","333","60.0","5"
"04/02/12 09:21:27","37.4256","29.9","214.68","84","60.03","5"
"04/02/12 09:26:27","37.4276","28.5","213.89","95","60.0","5"
"04/02/12 09:31:28","37.429","24.2","213.98","79","60.03","5"
"04/02/12 09:36:26","37.4304","10.7","213.63","29","60.03","5"
"04/02/12 09:41:28","37.4334","44.2","213.75","226","60.0","5"
"04/02/12 09:46:28","37.4369","51.4","214.11","383","60.0","6"
"04/02/12 09:51:28","37.4413","45.9","212.61","118","60.03","6"
"04/02/12 09:56:27","37.4461","71.9","212.95","364","60.0","6"
"04/02/12 10:01:28","37.4516","71.0","214.09","356","60.03","6"
"04/02/12 10:06:27","37.4546","80.6","213.98","401","60.0","6"
"04/02/12 10:11:27","37.4586","51.5","213.56","87","60.0","6"
"04/02/12 10:16:28","37.4656","44.9","213.27","213","60.0","6"
"04/02/12 10:21:27","37.4703","89.7","214.91","437","60.03","6"
"04/02/12 10:26:28","37.4768","85.9","214.7","421","60.03","6"
"04/02/12 10:31:28","37.4831","83.8","215.11","414","60.0","6"
"04/02/12 10:36:27","37.4895","92.2","215.38","449","60.03","7"
"04/02/12 10:41:27","37.4968","99.4","215.12","479","60.03","7"
"04/02/12 10:46:28","37.5037","73.5","213.71","366","60.03","7"
"04/02/12 10:51:28","37.5098","83.4","214.51","412","60.03","7"
"04/02/12 10:56:26","37.5163","93.5","214.97","454","60.03","8"
"04/02/12 11:01:27","37.5238","96.4","215.52","464","60.0","8"
"04/02/12 11:06:27","37.5314","106.7","216.25","508","60.0","8"
"04/02/12 11:11:26","37.5417","170.0","216.87","780","60.0","9"
"04/02/12 11:16:28","37.5517","195.9","216.76","894","60.03","9"
"04/02/12 11:21:28","37.5668","196.8","215.96","904","60.0","11"
"04/02/12 11:26:28","37.5812","164.3","215.5","759","60.0","11"
"04/02/12 11:31:28","37.5923","120.0","215.2","569","60.03","11"
"04/02/12 11:36:27","37.6005","112.4","215.69","536","60.0","11"
"04/02/12 11:41:28","37.61","169.5","216.07","780","60.03","11"
"04/02/12 11:46:27","37.6197","97.9","215.17","473","60.0","11"
"04/02/12 11:51:27","37.6288","106.7","215.74","510","60.0","11"
"04/02/12 11:56:28","37.6368","90.4","213.97","443","60.03","11"
"04/02/12 12:01:28","37.6431","81.0","215.56","398","60.03","10"
"04/02/12 12:06:27","37.6517","176.3","216.06","810","60.03","11"
"04/02/12 12:11:27","37.6652","190.6","216.05","872","60.0","11"
"04/02/12 12:16:27","37.6777","137.5","214.95","646","60.0","11"
"04/02/12 12:21:27","37.6901","178.0","216.02","818","60.0","12"
"04/02/12 12:26:28","37.7051","190.8","216.13","873","60.03","13"
"04/02/12 12:31:27","37.7195","143.5","215.68","668","60.0","13"
"04/02/12 12:36:27","37.7318","169.9","216.8","778","60.0","13"
"04/02/12 12:41:28","37.7419","141.2","215.42","658","60.03","12"
"04/02/12 12:46:27","37.7525","128.3","214.15","610","60.0","12"
"04/02/12 12:51:28","37.7623","126.1","216.03","593","60.03","12"
"04/02/12 12:56:26","37.7702","108.1","215.63","518","60.0","11"
"04/02/12 13:01:27","37.7839","197.0","216.37","883","60.0","12"
"04/02/12 13:06:27","37.7992","198.0","217.37","901","60.03","13"
"04/02/12 13:11:27","37.8144","196.8","217.51","889","60.03","14"
"04/02/12 13:16:28","37.8298","196.8","216.33","886","60.0","14"
"04/02/12 13:21:28","37.8451","196.4","216.19","897","60.03","15"
"04/02/12 13:26:26","37.8604","196.3","217.83","885","60.0","15"
"04/02/12 13:31:28","37.8757","195.7","217.94","889","60.0","15"
"04/02/12 13:36:28","37.8908","193.2","217.72","874","60.03","15"
"04/02/12 13:41:27","37.9057","191.2","216.42","876","60.0","15"
"04/02/12 13:46:28","37.9207","192.7","216.54","877","60.03","15"
"04/02/12 13:51:26","37.9355","189.9","216.13","870","60.03","15"
"04/02/12 13:56:27","37.9503","186.7","216.94","850","59.96","15"
"04/02/12 14:01:28","37.9646","181.9","217.3","832","60.07","15"
"04/02/12 14:06:27","37.9788","181.5","216.94","832","60.03","15"
"04/02/12 14:11:28","37.9929","181.6","217.12","832","60.03","15"
"04/02/12 14:16:28","38.007","179.2","217.93","815","60.03","14"
"04/02/12 14:21:26","38.0207","176.2","217.5","801","60.0","14"
"04/02/12 14:26:27","38.0344","174.9","217.26","800","60.03","14"
"04/02/12 14:31:27","38.0479","173.5","217.77","793","60.03","14"
"04/02/12 14:36:28","38.0613","170.8","217.48","782","60.03","14"
"04/02/12 14:41:28","38.0745","168.8","217.76","770","60.0","14"
"04/02/12 14:46:28","38.0876","166.0","218.03","761","60.0","13"
"04/02/12 14:51:28","38.1004","163.7","217.87","745","60.0","13"
"04/02/12 14:56:28","38.1131","161.0","217.8","738","60.03","13"
"04/02/12 15:01:28","38.1255","159.2","216.49","732","60.0","13"
"04/02/12 15:06:28","38.1379","158.0","215.92","730","60.0","13"
"04/02/12 15:11:27","38.1501","157.6","215.92","726","60.0","13"
"04/02/12 15:16:28","38.1624","157.4","215.98","728","60.03","13"
"04/02/12 15:21:28","38.1745","153.4","215.41","711","60.0","13"
"04/02/12 15:26:28","38.1865","154.3","216.63","709","60.0","13"
"04/02/12 15:31:27","38.1984","157.9","216.69","733","60.07","13"
"04/02/12 15:36:28","38.208","110.1","216.11","522","60.0","13"
"04/02/12 15:41:27","38.2149","139.2","216.19","649","60.0","12"
"04/02/12 15:46:28","38.2242","75.8","214.25","381","60.03","12"
"04/02/12 15:51:28","38.2318","83.1","214.62","409","60.0","12"
"04/02/12 15:56:28","38.24","133.2","215.94","625","60.0","12"
"04/02/12 16:01:27","38.2497","109.3","215.93","523","60.03","12"
"04/02/12 16:06:28","38.2576","88.6","215.04","432","60.0","12"
"04/02/12 16:11:28","38.2643","48.0","213.9","366","60.0","11"
"04/02/12 16:16:27","38.2711","67.8","215.0","98","60.03","11"
"04/02/12 16:21:27","38.2766","123.8","215.58","588","60.03","11"
"04/02/12 16:26:28","38.2836","62.0","214.08","318","60.03","11"
"04/02/12 16:31:27","38.2884","43.1","213.84","196","60.0","11"
"04/02/12 16:36:27","38.2945","82.2","214.74","407","60.0","11"
"04/02/12 16:41:28","38.3013","66.9","214.21","268","60.0","11"
"04/02/12 16:46:28","38.3081","65.8","214.63","335","60.0","11"
"04/02/12 16:51:27","38.3139","100.3","215.22","484","60.03","11"
"04/02/12 16:56:28","38.3211","83.6","214.69","414","60.03","11"
"04/02/12 17:01:27","38.3269","70.4","214.07","352","60.07","11"
"04/02/12 17:06:27","38.3321","64.1","214.06","328","60.03","11"
"04/02/12 17:11:28","38.3367","47.4","214.58","96","60.07","11"
"04/02/12 17:16:26","38.3411","46.2","214.17","420","60.0","11"
"04/02/12 17:21:28","38.3453","63.1","214.04","342","60.03","11"
"04/02/12 17:26:27","38.349","52.5","214.31","394","60.03","11"
"04/02/12 17:31:27","38.3524","36.3","214.73","163","60.0","10"
"04/02/12 17:36:27","38.3554","31.9","213.66","324","60.03","10"
"04/02/12 17:41:27","38.3581","38.0","213.9","202","60.03","10"
"04/02/12 17:46:28","38.3605","25.3","214.06","254","60.0","10"
"04/02/12 17:51:28","38.3626","18.7","213.77","71","60.03","9"
"04/02/12 17:56:27","38.3641","17.6","213.93","34","60.03","9"
"04/02/12 18:01:27","38.3651","19.2","213.93","86","60.03","9"
"04/02/12 18:06:27","38.3658","0.0","213.15","0","60.03","9"
"04/02/12 18:11:27","38.3661","0.0","213.08","0","60.03","9"
"04/03/12 08:36:29","38.3677","0.0","213.59","0","60.03","7"
"04/03/12 08:41:27","38.3681","14.1","212.73","11","60.03","7"
"04/03/12 08:46:27","38.3686","14.0","212.96","0","60.0","7"
"04/03/12 08:51:28","38.3692","14.0","213.61","48","60.0","7"
"04/03/12 08:56:28","38.37","12.3","213.13","139","60.0","7"
"04/03/12 09:01:27","38.3708","12.5","213.36","0","60.03","7"
"04/03/12 09:06:28","38.3715","11.9","212.93","2","60.03","8"
"04/03/12 09:11:27","38.3722","7.0","213.1","246","60.03","8"
"04/03/12 09:16:28","38.3733","22.6","213.79","74","60.03","8"
"04/03/12 09:21:28","38.3743","16.2","213.92","66","60.0","8"
"04/03/12 09:26:29","38.3753","16.3","213.94","0","60.03","8"
"04/03/12 09:31:29","38.3765","18.9","213.81","195","60.03","9"
"04/03/12 09:36:27","38.378","16.5","213.67","16","60.0","9"
"04/03/12 09:41:28","38.3793","6.2","213.68","22","60.0","9"
"04/03/12 09:46:28","38.3802","15.1","213.35","91","60.03","9"
"04/03/12 09:51:29","38.3811","14.3","213.78","1","60.0","9"
"04/03/12 10:01:29","38.384","22.1","213.58","210","60.03","9"
"04/03/12 10:06:27","38.3864","37.7","213.72","351","60.03","9"
"04/03/12 10:11:27","38.3899","37.4","214.58","124","60.03","9"
"04/03/12 10:16:28","38.3923","21.4","213.08","215","60.03","10"
"04/03/12 10:21:28","38.3937","24.2","213.27","101","60.03","10"
"04/03/12 10:26:29","38.3956","27.0","213.2","92","60.03","10"
"04/03/12 10:31:27","38.3977","17.5","212.19","143","60.0","10"
"04/03/12 10:36:28","38.4002","45.9","213.05","406","60.0","10"
"04/03/12 10:41:28","38.4046","39.2","213.96","352","60.03","10"
"04/03/12 10:46:28","38.4093","62.6","213.45","320","60.0","11"
"04/03/12 10:51:28","38.4132","69.4","214.21","347","60.0","11"
"04/03/12 10:56:27","38.4179","62.2","215.04","397","60.07","11"
"04/03/12 11:01:28","38.4228","75.5","215.54","377","60.0","11"
"04/03/12 11:06:27","38.4284","47.3","215.41","416","60.0","12"
"04/03/12 11:11:27","38.4338","82.0","215.33","405","60.03","12"
"04/03/12 11:16:28","38.4401","126.0","215.83","591","59.96","12"
"04/03/12 11:21:29","38.4503","91.6","215.83","449","60.03","13"
"04/03/12 11:26:28","38.4593","115.8","215.91","553","60.0","13"
"04/03/12 11:31:28","38.4706","141.8","215.67","662","60.0","15"
"04/03/12 11:36:28","38.4826","129.8","214.7","611","60.03","15"
"04/03/12 11:41:27","38.4951","100.1","214.53","483","60.0","16"
"04/03/12 11:46:28","38.5053","153.5","216.55","704","60.03","16"
"04/03/12 11:51:27","38.5165","110.4","215.39","528","60.03","17"
"04/03/12 11:56:28","38.5282","127.1","215.93","600","60.03","17"
"04/03/12 12:01:29","38.5375","112.7","215.53","537","60.0","17"
"04/03/12 12:06:27","38.5468","88.1","215.47","430","60.03","17"
"04/03/12 12:11:28","38.5543","161.5","216.59","741","60.03","17"
"04/03/12 12:16:28","38.5649","103.7","215.94","499","60.0","17"
"04/03/12 12:21:28","38.574","114.9","215.47","545","60.0","17"
"04/03/12 12:26:28","38.5836","108.8","215.62","520","60.03","17"
"04/03/12 12:31:28","38.5916","179.8","216.34","819","60.0","17"
"04/03/12 12:36:28","38.601","193.7","216.76","891","60.0","17"
"04/03/12 12:41:29","38.6133","195.1","216.71","879","60.0","18"
"04/03/12 12:46:28","38.6263","182.9","216.42","827","60.03","18"
"04/03/12 12:51:28","38.6389","66.4","214.41","338","60.03","19"
"04/03/12 12:56:28","38.6527","196.2","217.51","889","60.03","19"
"04/03/12 13:01:29","38.6674","195.6","217.38","888","60.0","20"
"04/03/12 13:06:27","38.6823","195.5","217.72","885","60.03","21"
"04/03/12 13:11:28","38.6976","195.2","217.36","892","60.03","22"
"04/03/12 13:16:27","38.7127","193.0","217.51","881","60.03","22"
"04/03/12 13:21:28","38.7278","192.3","217.45","874","60.03","22"
"04/03/12 13:26:28","38.7428","193.6","217.37","879","60.0","22"
"04/03/12 13:31:28","38.7573","192.6","217.58","870","60.03","22"
"04/03/12 13:36:27","38.7723","190.8","218.17","864","60.0","23"
"04/03/12 13:41:27","38.7871","189.8","217.52","863","60.0","23"
"04/03/12 13:46:29","38.802","188.1","217.74","850","60.03","23"
"04/03/12 13:51:27","38.8165","186.2","218.94","844","60.03","23"
"04/03/12 13:56:27","38.831","184.7","218.15","839","60.03","23"
"04/03/12 14:01:29","38.8454","183.5","217.02","836","60.0","23"
"04/03/12 14:06:27","38.8594","180.5","217.35","824","60.03","23"
"04/03/12 14:11:29","38.8735","180.5","217.37","821","60.03","23"
"04/03/12 14:16:27","38.8875","179.7","216.92","819","60.0","23"
"04/03/12 14:21:29","38.9015","177.2","217.31","806","60.03","23"
"04/03/12 14:26:27","38.9152","174.8","217.69","799","60.03","23"
"04/03/12 14:31:28","38.9287","172.3","216.87","787","60.0","23"
"04/03/12 14:36:28","38.9421","169.3","217.15","775","60.0","23"
"04/03/12 14:41:27","38.9552","166.1","217.06","763","60.0","24"
"04/03/12 14:46:28","38.9682","165.2","217.66","758","60.0","24"
"04/03/12 14:51:28","38.981","163.9","217.52","754","60.03","24"
"04/03/12 14:56:27","38.9936","160.7","217.02","739","60.03","24"
"04/03/12 15:01:28","39.0061","158.2","217.61","728","60.03","23"
"04/03/12 15:06:28","39.0184","155.1","217.9","711","60.03","23"
"04/03/12 15:11:29","39.0304","153.1","217.76","708","60.03","23"
"04/03/12 15:16:27","39.0422","150.9","218.04","700","60.07","23"
"04/03/12 15:21:27","39.0538","148.1","218.2","686","60.03","23"
"04/03/12 15:26:28","39.0653","144.4","216.97","672","60.03","23"
"04/03/12 15:31:29","39.0765","142.5","216.33","664","60.03","22"
"04/03/12 15:36:28","39.0875","139.5","216.73","646","60.03","22"
"04/03/12 15:41:29","39.0982","135.9","216.17","639","60.03","22"
"04/03/12 15:46:28","39.1086","132.1","216.42","614","60.03","22"
"04/03/12 15:51:28","39.1188","129.3","215.78","604","60.0","21"
"04/03/12 15:56:28","39.1287","125.2","215.67","585","60.0","21"
"04/03/12 16:01:29","39.1383","122.0","216.39","577","60.03","20"
"04/03/12 16:06:29","39.1476","117.7","216.26","558","60.03","20"
"04/03/12 16:11:28","39.1566","114.5","216.06","541","60.0","20"
"04/03/12 16:16:27","39.1653","110.5","216.44","523","60.0","20"
"04/03/12 16:21:27","39.1738","106.2","215.8","511","60.03","19"
"04/03/12 16:26:28","39.1819","102.3","216.02","490","60.03","19"
"04/03/12 16:31:28","39.1897","98.3","215.05","475","60.03","19"
"04/03/12 16:36:29","39.1972","94.1","215.52","458","60.0","19"
"04/03/12 16:41:27","39.2042","89.9","215.53","436","60.03","19"
"04/03/12 16:46:28","39.2111","85.3","215.12","416","60.0","18"
"04/03/12 16:51:29","39.2175","81.0","214.89","399","60.03","18"
"04/03/12 16:56:28","39.2236","76.7","214.91","379","60.03","18"
"04/03/12 17:01:27","39.2294","72.2","215.09","361","60.07","18"
"04/03/12 17:06:28","39.2348","67.5","214.54","344","60.03","18"
"04/03/12 17:11:29","39.2398","62.5","214.37","319","60.03","18"
"04/03/12 17:16:27","39.2445","67.2","214.51","136","60.03","18"
"04/03/12 17:21:28","39.2488","43.5","214.66","390","60.0","18"
"04/03/12 17:26:27","39.2527","41.3","214.95","413","60.03","17"
"04/03/12 17:31:29","39.2563","50.2","214.51","230","60.03","17"
"04/03/12 17:36:27","39.2595","35.6","214.95","129","60.03","17"
"04/03/12 17:41:28","39.2624","34.8","214.36","151","60.03","17"
"04/03/12 17:46:28","39.265","26.9","213.48","133","60.0","17"
"04/03/12 17:51:28","39.2672","34.6","213.6","113","60.0","17"
"04/03/12 17:56:29","39.2691","12.8","214.23","25","60.03","16"
"04/03/12 18:01:27","39.2707","28.6","213.88","121","60.03","16"
"04/03/12 18:06:28","39.272","15.2","214.17","8","60.0","15"
"04/03/12 18:11:28","39.2731","12.4","214.24","11","60.03","15"
"04/03/12 18:16:29","39.2739","13.2","213.93","75","60.03","15"
"04/03/12 18:21:27","39.2744","0.0","213.68","0","60.03","15"
"04/03/12 18:26:27","39.2749","0.0","213.7","0","60.0","15"
"04/03/12 18:31:27","39.2751","0.0","213.23","0","60.07","14"
"04/04/12 07:01:27","39.2753","0.0","213.22","0","60.0","5"
"04/04/12 07:06:29","39.2761","5.3","213.24","197","60.0","5"
"04/04/12 07:11:27","39.2771","21.7","213.43","195","60.03","6"
"04/04/12 07:16:28","39.2784","11.8","213.68","74","60.03","6"
"04/04/12 07:21:29","39.28","30.7","213.89","91","60.0","6"
"04/04/12 07:26:28","39.2819","26.8","213.69","105","60.03","6"
"04/04/12 07:31:28","39.2842","35.8","213.32","74","60.03","7"
"04/04/12 07:36:28","39.2868","40.4","213.89","246","60.0","7"
"04/04/12 07:41:28","39.2898","34.8","213.35","231","60.03","8"
"04/04/12 07:46:28","39.2931","50.3","212.42","342","60.0","9"
"04/04/12 07:51:29","39.2968","54.6","212.89","355","60.0","9"
"04/04/12 07:56:29","39.3009","52.7","214.57","133","60.0","9"
"04/04/12 08:01:28","39.3054","64.1","215.35","402","60.0","10"
"04/04/12 08:06:29","39.3102","65.4","214.61","330","60.0","10"
"04/04/12 08:11:28","39.3155","70.5","215.05","350","60.03","10"
"04/04/12 08:16:29","39.3212","75.2","215.34","375","60.0","10"
"04/04/12 08:21:29","39.3272","80.2","215.34","397","60.03","10"
"04/04/12 08:26:29","39.3336","84.6","214.83","417","60.0","11"
"04/04/12 08:31:29","39.3404","88.9","215.4","437","60.0","11"
"04/04/12 08:36:28","39.3474","93.6","215.52","453","60.03","11"
"04/04/12 08:41:28","39.3549","98.4","214.62","479","60.03","11"
"04/04/12 08:46:29","39.3627","102.5","215.32","492","60.0","11"
"04/04/12 08:51:29","39.3709","107.1","215.63","509","60.03","11"
"04/04/12 08:56:28","39.3793","110.7","216.36","525","60.03","12"
"04/04/12 09:01:28","39.3881","114.3","216.07","543","60.0","13"
"04/04/12 09:06:27","39.3972","119.1","215.94","562","60.0","13"
"04/04/12 09:11:29","39.4067","122.4","215.9","578","60.03","13"
"04/04/12 09:16:29","39.4163","125.9","216.15","593","60.0","13"
"04/04/12 09:21:28","39.4262","128.8","215.99","603","60.03","14"
"04/04/12 09:26:29","39.4364","132.6","215.95","622","60.0","14"
"04/04/12 09:31:29","39.4468","135.6","215.53","639","60.03","15"
"04/04/12 09:36:28","39.4575","139.6","216.06","648","60.0","15"
"04/04/12 09:41:28","39.4685","142.4","215.16","668","60.03","15"
"04/04/12 09:46:29","39.4798","146.8","215.76","680","60.0","15"
"04/04/12 09:51:29","39.4914","149.7","216.85","691","60.0","15"
"04/04/12 09:56:30","39.5032","152.9","216.61","707","60.03","15"
"04/04/12 10:01:30","39.5153","155.8","216.94","720","60.0","16"
"04/04/12 10:06:31","39.5275","157.0","217.04","723","60.03","16"
"04/04/12 10:11:30","39.5398","159.1","216.62","734","60.03","17"
"04/04/12 10:16:31","39.5523","162.3","216.72","749","60.0","17"
"04/04/12 10:21:30","39.5649","163.1","216.95","754","60.03","18"
"04/04/12 10:26:31","39.5779","167.3","217.32","767","60.03","18"
"04/04/12 10:31:30","39.5909","169.1","217.27","772","60.03","18"
"04/04/12 10:36:31","39.6043","173.3","217.46","792","60.0","18"
"04/04/12 10:41:31","39.6179","174.8","217.17","797","60.03","18"
"04/04/12 10:46:30","39.6314","175.3","217.34","800","60.0","18"
"04/04/12 10:51:30","39.6452","176.6","217.57","804","60.0","18"
"04/04/12 10:56:30","39.6591","178.7","217.68","817","60.03","19"
"04/04/12 11:01:30","39.6731","180.5","217.9","823","60.0","19"
"04/04/12 11:06:31","39.6872","181.9","217.76","826","60.03","19"
"04/04/12 11:11:31","39.7015","184.5","217.86","838","60.03","19"
"04/04/12 11:16:30","39.7158","186.3","217.86","844","60.03","19"
"04/04/12 11:21:31","39.7303","184.8","217.81","841","60.03","19"
"04/04/12 11:26:31","39.7447","185.7","217.57","843","60.0","20"
"04/04/12 11:31:31","39.7593","186.9","217.52","855","60.0","20"
"04/04/12 11:36:30","39.7739","189.4","217.75","862","60.0","20"
"04/04/12 11:41:31","39.7889","191.5","217.14","871","60.0","20"
"04/04/12 11:46:30","39.8038","193.9","217.71","877","60.0","20"
"04/04/12 11:51:30","39.8189","192.6","216.11","875","60.03","20"
"04/04/12 11:56:30","39.8339","193.1","217.31","875","60.03","20"
"04/04/12 12:01:31","39.849","192.2","218.55","869","60.07","21"
"04/04/12 12:06:30","39.864","195.1","217.58","876","59.96","20"
"04/04/12 12:11:30","39.8792","193.5","217.45","881","60.0","21"
"04/04/12 12:16:31","39.8943","193.3","217.89","877","60.0","21"
"04/04/12 12:21:30","39.9094","195.5","217.64","882","60.0","21"
"04/04/12 12:26:31","39.9247","195.0","216.78","890","60.03","21"
"04/04/12 12:31:30","39.9399","195.2","217.58","885","60.0","20"
"04/04/12 12:36:31","39.9552","195.1","217.17","886","60.0","21"
"04/04/12 12:41:31","39.9704","195.8","217.23","889","60.03","21"
"04/04/12 12:46:31","39.9855","192.5","217.28","879","60.0","22"
"04/04/12 12:51:30","40.0006","192.8","216.86","882","60.03","22"
"04/04/12 12:56:30","40.0157","192.1","217.36","878","60.03","22"
"04/04/12 13:01:31","40.0308","195.0","217.58","884","60.0","22"
"04/04/12 13:06:30","40.0459","195.7","217.9","889","60.0","22"
"04/04/12 13:11:31","40.0612","194.1","217.23","881","60.03","22"
"04/04/12 13:16:31","40.0762","193.8","217.6","878","60.0","22"
"04/04/12 13:21:31","40.0913","192.9","217.93","873","60.03","22"
"04/04/12 13:26:30","40.1061","191.3","217.96","869","60.03","22"
"04/04/12 13:31:31","40.121","189.6","217.73","863","60.0","22"
"04/04/12 13:36:30","40.1357","189.1","218.41","856","60.07","22"
"04/04/12 13:41:30","40.1505","188.2","217.29","855","60.0","22"
"04/04/12 13:46:31","40.1651","185.1","218.22","844","60.0","22"
"04/04/12 13:51:30","40.1795","185.2","218.04","839","60.0","22"
"04/04/12 13:56:31","40.1939","185.2","218.39","839","60.03","22"
"04/04/12 14:01:31","40.2083","182.0","217.66","831","60.07","22"
"04/04/12 14:06:31","40.2225","182.3","217.65","831","60.0","21"
"04/04/12 14:11:30","40.2367","181.7","216.77","833","60.0","20"
"04/04/12 14:16:31","40.2509","180.4","217.35","823","60.03","20"
"04/04/12 14:21:30","40.2648","176.2","216.94","806","60.03","20"
"04/04/12 14:26:31","40.2785","177.7","217.8","804","60.0","20"
"04/04/12 14:31:30","40.2922","175.0","217.4","797","60.03","19"
"04/04/12 14:36:31","40.3058","172.2","217.75","792","60.03","19"
"04/04/12 14:41:31","40.3192","168.6","217.49","771","60.0","19"
"04/04/12 14:46:30","40.3321","166.1","217.07","764","60.0","19"
"04/04/12 14:56:31","40.3581","163.9","217.33","751","60.03","19"
"04/04/12 15:01:31","40.3707","161.8","217.6","739","60.0","18"
"04/04/12 15:06:31","40.3832","159.2","216.99","730","60.03","18"
"04/04/12 15:11:30","40.3954","154.9","217.05","715","60.0","18"
"04/04/12 15:16:30","40.4073","151.7","216.85","700","60.0","18"
"04/04/12 15:21:30","40.4191","149.3","217.09","688","60.03","18"
"04/04/12 15:26:30","40.4306","145.8","217.36","671","60.0","18"
"04/04/12 15:31:31","40.4418","142.6","217.02","664","60.0","18"
"04/04/12 15:36:31","40.4528","139.2","215.85","652","60.03","18"
"04/04/12 15:41:31","40.4636","136.9","215.61","638","60.03","18"
"04/04/12 15:46:31","40.4741","133.8","215.37","625","59.96","18"
"04/04/12 15:51:31","40.4844","129.7","215.69","609","60.03","18"
"04/04/12 15:56:30","40.4943","125.2","215.94","586","60.03","18"
"04/04/12 16:01:30","40.504","121.7","215.7","577","60.07","18"
"04/04/12 16:06:30","40.5133","119.3","215.17","567","60.03","17"
"04/04/12 16:11:30","40.5224","113.9","215.8","541","60.0","17"
"04/04/12 16:16:30","40.5312","111.7","215.76","532","60.0","17"
"04/04/12 16:21:30","40.5397","107.2","215.23","515","60.0","17"
"04/04/12 16:26:31","40.548","103.8","215.44","499","60.03","16"
"04/04/12 16:31:30","40.5559","99.2","214.64","483","60.0","15"
"04/04/12 16:36:30","40.5635","94.6","214.82","463","60.0","15"
"04/04/12 16:41:31","40.5707","91.2","215.42","442","60.03","15"
"04/04/12 16:46:30","40.5776","86.3","215.29","424","60.03","15"
"04/04/12 16:51:31","40.5842","81.8","215.11","403","60.03","15"
"04/04/12 16:56:31","40.5904","77.2","214.8","383","60.03","14"
"04/04/12 17:01:30","40.5962","72.4","214.79","365","60.03","14"
"04/04/12 17:06:30","40.6017","68.0","214.97","345","60.03","13"
"04/04/12 17:11:31","40.6068","63.0","214.34","325","60.03","13"
"04/04/12 17:16:30","40.6112","43.8","214.61","394","60.0","13"
"04/04/12 17:21:30","40.6156","67.6","214.58","366","60.0","13"
"04/04/12 17:26:30","40.6195","41.5","214.17","381","60.03","13"
"04/04/12 17:31:30","40.6231","48.9","214.38","362","60.0","13"
"04/04/12 17:36:31","40.6263","36.7","215.22","301","60.03","12"
"04/04/12 17:41:31","40.6292","30.3","214.25","106","60.03","12"
"04/04/12 17:46:31","40.6318","35.2","214.75","268","60.03","11"
"04/04/12 17:51:30","40.634","28.6","215.05","29","60.0","11"
"04/04/12 17:56:30","40.6358","29.8","214.33","88","60.03","11"
"04/04/12 18:01:31","40.6374","10.3","214.67","225","60.07","11"
"04/04/12 18:06:31","40.6387","20.5","213.54","229","60.0","11"
"04/04/12 18:11:32","40.6398","12.1","213.17","20","60.0","11"
"04/04/12 18:16:30","40.6405","6.2","213.97","181","60.07","11"
"04/04/12 18:21:31","40.6412","0.0","214.54","0","60.07","11"
"04/04/12 18:26:32","40.6416","14.5","214.54","25","60.03","10"
"04/04/12 18:31:31","40.6419","0.0","213.79","0","60.0","10"
"04/05/12 06:56:33","40.6421","0.0","213.23","0","60.0","2"
"04/05/12 07:01:32","40.6424","0.2","213.36","204","60.0","2"
"04/05/12 07:06:30","40.6432","12.9","213.1","5","60.03","2"
"04/05/12 07:11:31","40.6443","11.6","213.19","11","60.03","3"
"04/05/12 07:16:30","40.6457","28.1","214.22","126","60.03","3"
"04/05/12 07:21:31","40.6473","17.5","213.9","17","60.03","3"
"04/05/12 07:26:31","40.6493","25.0","214.96","71","60.03","3"
"04/05/12 07:31:32","40.6517","36.6","214.95","248","60.03","4"
"04/05/12 07:36:31","40.6544","43.0","214.74","167","60.03","4"
"04/05/12 07:41:31","40.6575","38.4","214.05","215","60.03","4"
"04/05/12 07:46:30","40.6609","40.0","214.32","342","60.03","5"
"04/05/12 07:51:30","40.6648","61.9","213.89","81","60.03","5"
"04/05/12 07:56:31","40.6691","46.2","214.06","205","60.07","5"
"04/05/12 08:01:31","40.6738","62.7","214.22","326","60.0","5"
"04/05/12 08:06:32","40.6788","67.7","214.39","345","60.03","5"
"04/05/12 08:11:32","40.6843","72.6","214.23","364","60.03","6"
"04/05/12 08:16:31","40.6902","77.6","215.46","385","60.0","6"
"04/05/12 08:21:31","40.6963","82.4","215.53","406","60.0","6"
"04/05/12 08:26:30","40.703","87.5","215.11","426","60.03","6"
"04/05/12 08:31:31","40.71","91.9","215.35","447","60.03","6"
"04/05/12 08:36:31","40.7173","96.6","214.89","467","60.03","6"
"04/05/12 08:41:31","40.7251","101.2","215.41","489","60.03","6"
"04/05/12 08:46:30","40.7331","106.1","215.63","506","60.03","6"
"04/05/12 08:51:31","40.7415","110.2","216.2","526","60.03","7"
"04/05/12 08:56:30","40.7503","114.6","216.17","542","60.03","7"
"04/05/12 09:01:30","40.7593","118.4","215.86","562","60.03","7"
"04/05/12 09:06:31","40.7687","122.5","216.96","576","60.03","8"
"04/05/12 09:11:32","40.7784","126.0","216.56","594","60.0","8"
"04/05/12 09:16:32","40.7885","130.3","216.06","612","60.0","8"
"04/05/12 09:21:31","40.7987","133.8","216.45","627","60.03","9"
"04/05/12 09:26:32","40.8093","137.3","216.16","641","60.03","9"
"04/05/12 09:31:31","40.82","141.4","216.86","661","60.03","9"
"04/05/12 09:36:32","40.8312","144.6","217.32","666","60.0","9"
"04/05/12 09:41:32","40.8425","147.2","216.53","680","60.03","10"
"04/05/12 09:46:30","40.854","148.9","216.43","691","60.0","10"
"04/05/12 09:51:31","40.8658","152.4","216.64","707","60.03","11"
"04/05/12 09:56:32","40.8779","154.7","216.97","719","60.03","11"
"04/05/12 10:06:31","40.9024","160.3","217.28","737","60.07","12"
"04/05/12 10:11:31","40.915","164.6","216.16","762","60.0","12"
"04/05/12 10:16:31","40.928","165.9","216.35","764","60.0","12"
"04/05/12 10:21:31","40.941","168.0","217.45","767","60.0","13"
"04/05/12 10:26:31","40.9542","171.6","218.0","780","60.0","13"
"04/05/12 10:31:32","40.9676","173.9","217.73","792","60.0","13"
"04/05/12 10:36:31","40.9811","172.5","217.49","789","60.03","14"
"04/05/12 10:41:31","40.9945","172.0","217.47","791","60.0","15"
"04/05/12 10:46:31","41.0082","175.9","217.19","806","60.03","16"
"04/05/12 10:51:32","41.0218","177.7","218.05","812","60.0","17"
"04/05/12 10:56:30","41.0358","180.7","218.44","820","60.03","17"
"04/05/12 11:01:31","41.0499","181.7","217.14","833","60.0","17"
"04/05/12 11:06:30","41.0641","182.4","216.88","827","60.03","17"
"04/05/12 11:11:31","41.0785","187.3","216.84","847","60.0","17"
"04/05/12 11:16:30","41.0929","186.3","216.98","848","60.03","17"
"04/05/12 11:21:32","41.1075","185.7","216.57","850","60.03","17"
"04/05/12 11:26:31","41.1221","189.0","216.81","866","60.03","17"
"04/05/12 11:31:32","41.137","192.9","216.71","875","60.0","16"
"04/05/12 11:36:30","41.152","191.7","216.61","870","60.0","17"
"04/05/12 11:41:30","41.1669","192.8","216.84","875","60.03","16"
"04/05/12 11:46:31","41.182","191.6","216.4","878","60.03","17"
"04/05/12 11:51:32","41.197","193.6","217.23","877","59.96","17"
"04/05/12 11:56:31","41.2121","193.7","217.58","881","60.03","17"
"04/05/12 12:01:32","41.2273","195.0","217.69","884","60.03","17"
"04/05/12 12:06:31","41.2424","195.0","217.25","883","60.07","17"
"04/05/12 12:11:31","41.2575","195.9","216.94","895","60.03","17"
"04/05/12 12:16:31","41.2729","194.4","216.86","887","60.03","18"
"04/05/12 12:21:31","41.288","194.3","217.1","888","60.03","18"
"04/05/12 12:26:31","41.303","195.2","217.0","889","60.03","19"
"04/05/12 12:31:31","41.3182","195.7","216.18","891","60.03","19"
"04/05/12 12:36:30","41.3334","195.9","217.07","889","60.03","19"
"04/05/12 12:41:32","41.3487","195.6","217.24","889","60.0","19"
"04/05/12 12:46:32","41.364","195.4","217.51","890","60.03","19"
"04/05/12 12:51:32","41.3792","195.7","218.17","887","60.0","19"
"04/05/12 12:56:32","41.3944","195.7","218.3","885","60.03","20"
"04/05/12 13:01:31","41.4084","145.4","217.08","674","60.03","19"
"04/05/12 13:06:31","41.4206","194.9","217.72","898","60.03","19"
"04/05/12 13:11:31","41.4339","195.6","217.49","890","60.0","20"
"04/05/12 13:16:31","41.4491","195.9","217.51","886","60.0","19"
"04/05/12 13:21:30","41.4616","137.1","217.17","640","60.03","19"
"04/05/12 13:26:31","41.4757","64.5","215.83","329","60.03","18"
"04/05/12 13:36:30","41.5029","190.2","217.04","863","60.03","18"
"04/05/12 13:41:30","41.5176","195.4","217.75","891","60.0","18"
"04/05/12 13:46:32","41.5312","196.1","217.52","885","60.0","18"
"04/05/12 13:51:30","41.5461","189.9","217.34","865","60.03","18"
"04/05/12 13:56:31","41.5607","186.7","216.72","850","60.03","18"
"04/05/12 14:01:31","41.5751","183.3","217.26","834","60.03","18"
"04/05/12 14:06:30","41.5894","182.7","217.69","831","60.03","18"
"04/05/12 14:11:30","41.6036","181.6","217.8","828","60.03","18"
"04/05/12 14:16:32","41.6178","182.2","217.73","829","60.07","17"
"04/05/12 14:21:31","41.6318","178.5","217.95","808","60.0","17"
"04/05/12 14:26:31","41.6457","175.4","218.06","804","60.03","18"
"04/05/12 14:31:31","41.6592","172.2","218.04","789","60.07","18"
"04/05/12 14:36:31","41.6726","171.8","217.56","781","60.03","18"
"04/05/12 14:41:30","41.6858","167.0","217.85","757","60.0","18"
"04/05/12 14:46:31","41.6988","166.9","218.0","764","60.03","18"
"04/05/12 14:56:30","41.7246","164.2","217.9","755","60.07","17"
"04/05/12 15:01:32","41.7373","162.1","217.88","746","60.03","17"
"04/05/12 15:06:32","41.7498","157.7","217.37","728","60.03","17"
"04/05/12 15:11:30","41.7618","153.9","217.26","712","60.03","17"
"04/05/12 15:16:32","41.7739","153.2","217.26","700","60.0","17"
"04/05/12 15:21:30","41.7856","149.4","217.26","689","60.03","17"
"04/05/12 15:26:31","41.7972","145.9","217.73","672","60.03","17"
"04/05/12 15:31:31","41.8084","141.7","217.99","656","60.03","17"
"04/05/12 15:36:32","41.8195","140.2","217.33","654","60.03","17"
"04/05/12 15:41:32","41.8303","137.0","217.1","640","60.03","17"
"04/05/12 15:46:30","41.8408","134.2","216.22","625","60.03","17"
"04/05/12 15:51:32","41.8511","130.7","216.4","608","60.03","17"
"04/05/12 15:56:31","41.8611","127.9","216.27","599","60.03","16"
"04/05/12 16:01:32","41.8709","122.7","216.33","576","60.03","16"
"04/05/12 16:06:30","41.8802","117.6","216.0","559","60.03","17"
"04/05/12 16:11:31","41.8893","114.7","216.43","544","60.0","16"
"04/05/12 16:16:32","41.8981","111.1","216.18","529","60.0","15"
"04/05/12 16:21:31","41.9066","107.2","216.8","512","60.03","15"
"04/05/12 16:26:30","41.9147","103.2","216.13","495","60.0","15"
"04/05/12 16:31:31","41.9227","99.2","216.08","475","60.03","15"
"04/05/12 16:36:32","41.9302","94.6","215.88","458","60.07","14"
"04/05/12 16:41:32","41.9375","90.6","216.39","436","60.0","14"
"04/05/12 16:46:31","41.9443","86.3","215.87","422","60.03","13"
"04/05/12 16:51:31","41.9508","82.2","215.52","401","60.03","13"
"04/05/12 16:56:32","41.957","77.4","215.87","385","60.03","13"
"04/05/12 17:01:31","41.9628","72.4","215.16","366","60.03","13"
"04/05/12 17:06:31","41.9683","67.8","215.6","342","60.03","12"
"04/05/12 17:11:31","41.9733","63.2","215.39","325","60.03","12"
"04/05/12 17:16:30","41.9781","59.2","215.57","402","60.03","11"
"04/05/12 17:21:31","41.9824","40.0","215.67","189","60.03","11"
"04/05/12 17:26:32","41.9865","49.4","215.31","326","60.03","11"
"04/05/12 17:31:30","41.9901","38.3","214.5","303","60.0","11"
"04/05/12 17:36:31","41.9934","46.0","214.54","208","60.07","11"
"04/05/12 17:41:31","41.9963","30.7","213.83","85","60.03","11"
"04/05/12 17:46:32","41.9989","27.7","214.54","124","60.03","11"
"04/05/12 17:51:32","42.0012","24.2","214.46","248","60.03","10"
"04/05/12 17:56:31","42.0031","18.0","213.89","62","60.03","11"
"04/05/12 18:01:32","42.0047","19.5","213.53","187","60.07","10"
"04/05/12 18:06:32","42.0061","15.7","214.0","60","60.07","10"
"04/05/12 18:11:31","42.0071","13.3","213.61","11","60.03","9"
"04/05/12 18:16:32","42.0079","13.7","213.56","72","60.0","9"
"04/05/12 18:21:32","42.0086","1.0","213.31","0","60.03","9"
"04/05/12 18:26:30","42.009","0.0","213.72","204","60.03","9"
"04/06/12 06:51:31","42.0095","4.1","212.93","182","60.03","0"
"04/06/12 06:56:31","42.0103","13.9","214.0","7","60.03","0"
"04/06/12 07:01:31","42.0113","12.0","213.53","4","60.0","1"
"04/06/12 07:06:31","42.0126","27.3","213.62","89","60.03","1"
"04/06/12 07:11:31","42.0143","22.9","213.8","36","60.0","2"
"04/06/12 07:16:32","42.0163","34.1","213.66","208","60.03","2"
"04/06/12 07:21:32","42.0186","27.7","212.82","79","60.0","3"
"04/06/12 07:26:32","42.0211","30.2","213.38","293","60.0","3"
"04/06/12 07:31:32","42.0238","32.4","212.84","202","60.0","4"
"04/06/12 07:36:31","42.0267","40.7","213.35","354","60.0","5"
"04/06/12 07:41:31","42.0301","44.7","212.85","160","60.0","5"
"04/06/12 07:46:32","42.0338","47.2","212.76","349","60.03","6"
"04/06/12 07:51:32","42.0379","58.9","212.85","379","60.03","6"
"04/06/12 07:56:32","42.0422","41.8","213.66","316","60.03","6"
"04/06/12 08:01:33","42.0462","56.5","213.23","175","59.96","6"
"04/06/12 08:06:32","42.05","44.4","214.28","334","60.07","7"
"04/06/12 08:11:32","42.0555","72.3","213.74","366","60.0","7"
"04/06/12 08:16:31","42.0612","77.7","213.5","386","60.03","8"
"04/06/12 08:21:31","42.0674","82.0","214.19","403","60.0","8"
"04/06/12 08:31:31","42.0809","90.8","213.92","447","60.0","9"
"04/06/12 08:36:32","42.0881","95.5","215.04","460","60.0","9"
"04/06/12 08:41:32","42.0957","99.3","214.82","483","60.0","9"
"04/06/12 08:46:32","42.1037","103.7","215.36","500","60.0","10"
"04/06/12 08:51:32","42.1119","107.3","215.48","515","60.0","11"
"04/06/12 08:56:32","42.1204","110.8","215.5","529","60.0","11"
"04/06/12 09:01:31","42.1292","114.3","215.28","544","60.0","12"
"04/06/12 09:06:32","42.1292","118.2","216.44","557","60.03","13"
"04/06/12 09:11:31","42.1385","121.5","215.87","576","60.03","13"
"04/06/12 09:16:32","42.1481","125.4","216.25","587","60.03","14"
"04/06/12 09:21:31","42.1579","128.7","216.05","606","60.0","14"
"04/06/12 09:26:31","42.1681","132.1","216.81","618","60.07","15"
"04/06/12 09:31:33","42.1786","135.3","216.29","630","60.0","15"
"04/06/12 09:36:31","42.1891","138.4","216.14","646","60.0","16"
"04/06/12 09:41:33","42.2001","141.5","217.19","655","60.0","17"
"04/06/12 09:46:31","42.2112","144.6","217.25","670","60.03","17"
"04/06/12 09:56:32","42.2341","150.1","216.44","695","60.03","18"
"04/06/12 10:01:32","42.2459","153.0","216.86","705","60.0","18"
"04/06/12 10:06:31","42.2579","155.4","216.18","720","60.0","18"
"04/06/12 10:11:33","42.2702","157.7","217.22","728","60.0","18"
"04/06/12 10:16:32","42.2826","159.9","217.2","738","60.03","18"
"04/06/12 10:21:31","42.2951","161.5","216.95","747","60.03","19"
"04/06/12 10:26:32","42.3078","164.3","217.04","758","60.0","19"
"04/06/12 10:31:33","42.3207","166.4","216.04","768","60.0","19"
"04/06/12 10:36:31","42.3337","168.3","216.2","779","60.03","19"
"04/06/12 10:41:31","42.3469","172.0","217.34","787","60.03","19"
"04/06/12 10:46:32","42.3604","173.7","217.21","793","60.0","19"
"04/06/12 10:51:32","42.374","174.2","217.6","800","60.03","20"
"04/06/12 10:56:32","42.3876","175.6","217.39","802","60.03","20"
"04/06/12 11:01:31","42.4012","176.8","217.53","810","60.03","20"
"04/06/12 11:06:32","42.4152","179.8","217.36","816","60.03","20"
"04/06/12 11:11:31","42.4293","181.8","217.62","828","60.03","20"
"04/06/12 11:16:32","42.4435","183.6","217.32","836","60.0","20"
"04/06/12 11:21:31","42.4578","185.0","217.61","842","60.03","20"
"04/06/12 11:26:31","42.4722","185.1","217.32","841","60.03","20"
"04/06/12 11:31:32","42.4867","185.5","217.52","843","60.0","22"
"04/06/12 11:36:31","42.5011","185.1","216.97","840","60.03","22"
"04/06/12 11:41:32","42.5156","187.0","217.24","848","60.03","23"
"04/06/12 11:46:32","42.5302","189.0","217.21","861","60.03","22"
"04/06/12 11:51:32","42.5449","187.5","216.24","857","60.0","22"
"04/06/12 11:56:31","42.5595","188.7","216.86","865","60.03","22"
"04/06/12 12:01:33","42.5742","187.2","217.48","849","60.03","23"
"04/06/12 12:06:31","42.5888","186.4","217.84","848","60.03","24"
"04/06/12 12:11:32","42.6035","188.6","218.41","854","60.0","25"
"04/06/12 12:16:31","42.618","186.8","217.84","845","60.03","26"
"04/06/12 12:21:32","42.6327","188.5","218.55","856","60.03","26"
"04/06/12 12:26:31","42.6473","188.5","218.03","851","60.03","27"
"04/06/12 12:31:31","42.6621","189.7","217.42","863","60.0","27"
"04/06/12 12:36:32","42.6769","188.9","218.19","859","60.0","26"
"04/06/12 12:41:32","42.6916","189.7","218.13","858","60.0","26"
"04/06/12 12:46:32","42.7063","190.2","218.54","863","60.03","26"
"04/06/12 12:51:32","42.7211","190.0","218.56","858","60.0","26"
"04/06/12 12:56:32","42.7358","187.1","218.52","845","60.07","27"
"04/06/12 13:01:32","42.7503","185.7","218.33","840","60.0","28"
"04/06/12 13:11:31","42.779","183.3","218.31","835","60.03","28"
"04/06/12 13:16:32","42.7933","183.9","218.09","836","60.03","29"
"04/06/12 13:21:32","42.8076","182.5","218.35","830","60.03","29"
"04/06/12 13:26:32","42.8219","183.9","217.96","830","60.0","29"
"04/06/12 13:31:31","42.836","179.9","217.94","821","60.0","30"
"04/06/12 13:36:32","42.8501","181.1","218.03","819","60.07","29"
"04/06/12 13:41:31","42.8641","178.9","218.48","813","60.0","30"
"04/06/12 13:46:32","42.878","178.3","218.36","804","60.03","30"
"04/06/12 13:51:31","42.8917","176.6","218.01","802","60.03","31"
"04/06/12 13:56:32","42.9055","176.6","218.18","803","60.0","31"
"04/06/12 14:01:32","42.9194","178.0","217.82","811","60.03","30"
"04/06/12 14:06:32","42.9331","176.7","218.87","800","60.03","30"
"04/06/12 14:11:31","42.9469","175.4","218.74","798","60.0","29"
"04/06/12 14:16:32","42.9605","173.2","218.93","789","60.03","29"
"04/06/12 14:21:32","42.9741","173.5","218.88","791","60.03","28"
"04/06/12 14:26:31","42.9874","170.7","218.7","779","60.03","28"
"04/06/12 14:31:32","43.0007","170.4","218.39","776","60.03","27"
"04/06/12 14:36:33","43.0139","166.6","217.79","760","60.03","27"
"04/06/12 14:41:33","43.0269","165.8","217.86","755","60.03","26"
"04/06/12 14:46:31","43.0396","163.9","217.77","751","60.03","26"
"04/06/12 14:51:32","43.0523","161.0","217.52","741","60.03","26"
"04/06/12 14:56:32","43.0648","159.4","218.26","733","60.0","25"
"04/06/12 15:01:32","43.0772","157.9","217.82","722","60.0","25"
"04/06/12 15:06:33","43.0894","155.3","217.29","716","60.0","24"
"04/06/12 15:11:32","43.1014","152.3","216.68","702","60.0","24"
"04/06/12 15:16:32","43.1132","148.8","216.18","688","60.03","24"
"04/06/12 15:21:31","43.1246","145.5","216.24","677","60.0","24"
"04/06/12 15:26:33","43.1359","143.9","216.18","669","60.03","23"
"04/06/12 15:31:32","43.1471","141.4","216.83","659","60.0","22"
"04/06/12 15:36:31","43.158","138.9","216.28","648","60.03","22"
"04/06/12 15:41:32","43.1687","136.0","216.22","637","60.03","21"
"04/06/12 15:46:32","43.1792","133.4","215.75","623","60.0","20"
"04/06/12 15:51:32","43.1895","129.7","215.82","610","60.03","19"
"04/06/12 15:56:31","43.1994","126.3","216.15","596","60.0","19"
"04/06/12 16:01:31","43.2091","122.4","215.37","577","60.03","19"
"04/06/12 16:06:33","43.2186","119.6","216.09","566","60.03","18"
"04/06/12 16:11:32","43.2277","115.3","215.35","545","60.03","18"
"04/06/12 16:16:32","43.2365","111.7","215.33","534","60.03","18"
"04/06/12 16:21:32","43.2451","107.6","215.04","516","60.03","17"
"04/06/12 16:26:31","43.2532","103.7","215.55","500","60.03","17"
