"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/06/12 16:31:33","43.2612","99.7","215.11","481","60.0","17"
"04/06/12 16:36:31","43.2687","95.5","214.99","463","60.03","16"
"04/06/12 16:41:32","43.276","91.3","215.15","440","60.03","15"
"04/06/12 16:46:32","43.2829","86.8","215.55","423","60.03","15"
"04/06/12 16:51:32","43.2895","82.4","215.59","406","60.03","15"
"04/06/12 16:56:31","43.2956","77.9","215.58","387","60.07","15"
"04/06/12 17:01:32","43.3015","73.2","214.66","367","60.03","14"
"04/06/12 17:06:31","43.307","68.5","214.69","345","60.03","14"
"04/06/12 17:11:31","43.3121","63.8","214.67","325","60.0","13"
"04/06/12 17:16:32","43.3169","48.4","215.21","324","60.0","13"
"04/06/12 17:21:32","43.3213","55.2","214.91","374","60.03","13"
"04/06/12 17:26:33","43.3253","55.7","215.48","115","60.03","13"
"04/06/12 17:31:31","43.329","51.9","215.02","366","60.0","13"
"04/06/12 17:36:32","43.3323","36.3","215.16","171","60.0","13"
"04/06/12 17:41:32","43.3353","41.1","215.26","224","60.0","12"
"04/06/12 17:46:32","43.3379","35.8","215.29","100","60.03","12"
"04/06/12 17:51:33","43.3402","29.7","214.83","67","60.03","12"
"04/06/12 17:56:32","43.3421","25.2","214.38","22","60.07","11"
"04/06/12 18:01:32","43.3437","16.4","214.13","89","60.03","11"
"04/06/12 18:06:32","43.345","13.2","214.19","36","60.0","11"
"04/06/12 18:11:33","43.3461","15.7","214.18","21","60.03","11"
"04/06/12 18:16:31","43.3469","12.0","213.82","1","60.03","10"
"04/06/12 18:21:32","43.3476","8.3","214.02","0","60.03","10"
"04/06/12 18:26:31","43.348","12.3","213.83","49","60.0","10"
"04/07/12 06:51:32","43.348","0.0","213.81","0","60.03","3"
"04/07/12 06:56:31","43.3485","15.1","214.24","0","60.0","4"
"04/07/12 07:01:32","43.3492","11.9","213.67","7","60.0","4"
"04/07/12 07:06:31","43.3501","15.0","213.2","1","60.0","5"
"04/07/12 07:11:32","43.3513","15.6","213.31","3","60.0","5"
"04/07/12 07:16:33","43.3527","13.1","213.88","210","60.03","6"
"04/07/12 07:21:32","43.3544","14.6","213.77","17","60.03","6"
"04/07/12 07:26:32","43.3564","26.3","214.1","87","60.03","6"
"04/07/12 07:31:32","43.3589","38.0","214.72","142","60.03","6"
"04/07/12 07:36:32","43.3616","33.6","214.34","95","60.03","7"
"04/07/12 07:41:33","43.3637","14.1","213.71","16","60.03","7"
"04/07/12 07:46:32","43.3648","18.2","213.42","86","60.0","7"
"04/07/12 07:51:32","43.3666","35.4","214.05","272","60.03","7"
"04/07/12 07:56:31","43.3686","36.9","214.69","151","60.0","8"
"04/07/12 08:01:33","43.372","62.7","214.39","322","60.03","8"
"04/07/12 08:06:32","43.3763","40.1","214.43","295","60.0","8"
"04/07/12 08:11:33","43.3807","61.0","214.17","312","60.03","9"
"04/07/12 08:16:32","43.3834","26.3","214.0","257","60.03","9"
"04/07/12 08:21:32","43.3868","69.4","213.55","206","60.0","9"
"04/07/12 08:26:33","43.3908","45.6","214.28","392","60.03","9"
"04/07/12 08:31:32","43.3963","93.0","215.16","452","60.0","9"
"04/07/12 08:36:33","43.4036","96.1","214.72","468","60.0","9"
"04/07/12 08:41:33","43.411","98.3","215.28","474","60.03","10"
"04/07/12 08:46:32","43.4187","102.7","214.95","495","60.03","11"
"04/07/12 08:51:33","43.4269","106.6","214.95","513","60.0","11"
"04/07/12 08:56:32","43.4353","111.1","214.66","534","60.03","11"
"04/07/12 09:01:32","43.4441","115.0","215.54","540","60.0","12"
"04/07/12 09:06:32","43.4532","117.8","215.96","556","60.03","12"
"04/07/12 09:11:32","43.4625","121.0","216.32","570","60.03","13"
"04/07/12 09:16:33","43.472","122.8","216.12","580","60.03","13"
"04/07/12 09:21:31","43.4816","128.8","216.69","604","60.0","13"
"04/07/12 09:26:32","43.4919","128.7","216.1","607","60.0","14"
"04/07/12 09:31:33","43.5019","136.8","216.26","636","60.0","15"
"04/07/12 09:36:32","43.5123","140.4","216.0","652","60.03","15"
"04/07/12 09:41:32","43.5233","144.4","215.65","672","60.03","15"
"04/07/12 09:46:33","43.5341","129.7","215.94","606","60.0","15"
"04/07/12 09:51:32","43.5445","152.1","216.62","709","60.07","16"
"04/07/12 09:56:31","43.5564","150.9","216.04","698","60.03","16"
"04/07/12 10:01:32","43.5677","149.1","216.79","691","60.03","17"
"04/07/12 10:06:32","43.5769","133.5","216.17","624","60.07","17"
"04/07/12 10:11:32","43.5889","162.0","215.78","746","60.03","17"
"04/07/12 10:16:32","43.6015","164.6","217.13","759","60.03","17"
"04/07/12 10:21:33","43.6143","155.8","216.37","721","60.0","18"
"04/07/12 10:26:33","43.6264","156.5","216.32","722","60.03","18"
"04/07/12 10:31:32","43.6387","162.9","216.44","749","60.03","18"
"04/07/12 10:36:32","43.6521","174.3","216.97","797","60.03","19"
"04/07/12 10:41:33","43.6657","144.7","216.58","672","60.03","19"
"04/07/12 10:46:33","43.6787","167.7","216.33","774","60.0","20"
"04/07/12 10:51:32","43.6913","160.9","216.17","745","60.07","20"
"04/07/12 10:56:31","43.7038","165.4","215.96","759","60.03","20"
"04/07/12 11:01:32","43.7153","160.2","216.3","738","60.03","20"
"04/07/12 11:06:32","43.7261","140.1","215.82","651","60.03","20"
"04/07/12 11:11:33","43.7381","169.9","217.05","781","60.0","20"
"04/07/12 11:16:33","43.7516","183.0","216.69","836","60.03","20"
"04/07/12 11:21:32","43.765","171.2","216.41","780","60.0","20"
"04/07/12 11:26:33","43.7792","186.0","216.66","847","60.07","22"
"04/07/12 11:31:31","43.7937","186.7","216.94","852","60.0","22"
"04/07/12 11:36:32","43.8085","177.9","216.74","813","60.03","22"
"04/07/12 11:41:32","43.8219","169.7","216.46","781","60.0","22"
"04/07/12 11:46:32","43.8325","101.8","216.09","492","60.03","21"
"04/07/12 11:51:33","43.8412","97.0","214.98","469","60.03","20"
"04/07/12 11:56:32","43.8482","75.6","214.64","376","60.03","20"
"04/07/12 12:01:33","43.8535","91.9","215.01","445","60.0","19"
"04/07/12 12:06:32","43.8658","195.3","217.22","893","60.07","20"
"04/07/12 12:11:32","43.8802","171.5","216.34","791","60.03","20"
"04/07/12 12:16:32","43.8948","194.3","217.1","890","60.07","20"
"04/07/12 12:21:33","43.9098","194.7","217.39","887","60.0","22"
"04/07/12 12:26:33","43.9224","179.7","216.67","817","60.03","22"
"04/07/12 12:31:32","43.9371","195.8","217.56","888","60.0","22"
"04/07/12 12:36:32","43.952","192.0","216.76","871","60.0","23"
"04/07/12 12:41:32","43.9667","192.8","216.76","873","59.96","23"
"04/07/12 12:46:32","43.9811","176.1","216.93","808","60.03","23"
"04/07/12 12:51:32","43.996","165.1","216.71","760","60.03","23"
"04/07/12 12:56:33","44.0107","157.6","217.03","732","60.03","23"
"04/07/12 13:01:32","44.0221","173.5","217.45","791","60.03","22"
"04/07/12 13:06:32","44.0336","195.1","217.17","890","60.07","22"
"04/07/12 13:11:33","44.0484","185.7","217.43","844","60.03","23"
"04/07/12 13:16:32","44.0617","184.6","217.13","843","60.0","23"
"04/07/12 13:21:31","44.0765","191.1","217.19","873","60.07","23"
"04/07/12 13:26:33","44.0913","185.6","217.32","845","60.0","23"
"04/07/12 13:31:33","44.1058","186.0","217.81","844","60.03","24"
"04/07/12 13:36:32","44.1202","186.6","217.87","850","60.03","24"
"04/07/12 13:41:33","44.1348","184.8","217.77","841","60.03","24"
"04/07/12 13:46:32","44.1488","188.2","218.08","852","60.03","24"
"04/07/12 13:51:33","44.1629","183.4","216.48","838","60.03","25"
"04/07/12 13:56:32","44.1771","184.3","217.4","840","60.03","25"
"04/07/12 14:01:32","44.1915","189.8","217.42","865","60.03","25"
"04/07/12 14:06:32","44.202","148.7","216.23","688","60.0","24"
"04/07/12 14:11:33","44.2154","188.7","217.5","854","60.03","24"
"04/07/12 14:16:32","44.2296","178.9","217.14","817","60.0","24"
"04/07/12 14:21:33","44.2434","173.4","216.83","792","60.0","24"
"04/07/12 14:26:32","44.2567","167.7","217.45","771","60.03","24"
"04/07/12 14:31:33","44.2692","170.6","217.17","782","60.03","24"
"04/07/12 14:36:33","44.2826","171.5","217.36","783","60.0","25"
"04/07/12 14:41:32","44.2958","170.9","217.66","778","60.03","25"
"04/07/12 14:46:32","44.3087","170.2","217.06","784","60.07","25"
"04/07/12 14:51:33","44.3213","155.1","216.77","718","60.03","24"
"04/07/12 14:56:33","44.3333","157.5","217.02","726","60.03","24"
"04/07/12 15:01:33","44.3452","135.6","216.94","630","60.0","24"
"04/07/12 15:06:33","44.3541","82.1","215.61","407","60.03","24"
"04/07/12 15:11:32","44.3649","157.8","217.02","733","60.07","24"
"04/07/12 15:16:33","44.3768","150.0","215.73","697","60.03","24"
"04/07/12 15:21:33","44.3882","144.4","216.54","675","60.07","24"
"04/07/12 15:26:32","44.3993","140.3","215.98","650","60.0","24"
"04/07/12 15:31:32","44.4101","138.3","216.92","644","60.03","24"
"04/07/12 15:36:33","44.4207","132.8","216.41","622","60.03","24"
"04/07/12 15:41:33","44.4311","127.4","216.52","596","60.0","24"
"04/07/12 15:46:33","44.4411","128.3","215.84","607","60.03","24"
"04/07/12 15:51:31","44.4508","119.5","216.04","566","60.0","24"
"04/07/12 15:56:32","44.4588","105.2","215.26","506","60.07","23"
"04/07/12 16:01:33","44.467","120.1","216.18","569","60.0","23"
"04/07/12 16:06:32","44.4761","108.4","215.24","518","60.0","23"
"04/07/12 16:11:33","44.4837","93.9","215.42","455","60.03","22"
"04/07/12 16:16:32","44.4908","86.5","214.98","423","60.03","22"
"04/07/12 16:21:32","44.4969","80.4","214.72","397","60.03","22"
"04/07/12 16:26:32","44.5017","60.6","215.16","310","60.03","21"
"04/07/12 16:31:32","44.5065","67.1","214.66","335","60.0","20"
"04/07/12 16:36:33","44.5113","38.5","213.71","118","60.03","20"
"04/07/12 16:41:33","44.5167","57.0","214.48","132","60.03","19"
"04/07/12 16:46:32","44.5202","30.4","213.72","70","60.03","19"
"04/07/12 16:51:33","44.5224","26.3","213.89","248","60.03","19"
"04/07/12 16:56:32","44.5247","28.2","214.35","67","60.03","18"
"04/07/12 17:01:31","44.5271","24.6","213.87","188","60.03","18"
"04/07/12 17:06:32","44.5297","35.5","213.78","136","60.07","18"
"04/07/12 17:11:33","44.5322","25.2","213.23","311","60.03","18"
"04/07/12 17:16:33","44.534","21.4","213.94","281","60.03","18"
"04/07/12 17:21:32","44.5363","31.0","213.81","214","60.0","17"
"04/07/12 17:26:32","44.5386","33.1","213.62","26","60.03","17"
"04/07/12 17:31:32","44.5403","16.0","214.04","218","60.03","17"
"04/07/12 17:36:33","44.5422","18.7","214.06","254","60.03","17"
"04/07/12 17:41:32","44.5439","13.6","213.77","13","60.03","17"
"04/07/12 17:46:32","44.5452","15.3","213.7","54","60.0","17"
"04/07/12 17:51:33","44.5462","13.1","213.89","0","60.03","17"
"04/07/12 17:56:32","44.5466","0.0","213.57","210","60.07","17"
"04/07/12 18:01:32","44.547","7.7","213.83","0","60.03","16"
"04/07/12 18:06:32","44.5473","0.0","214.46","0","60.0","16"
"04/08/12 06:56:32","44.5475","11.2","213.36","3","60.03","6"
"04/08/12 07:01:33","44.5483","14.8","213.49","275","60.0","6"
"04/08/12 07:06:32","44.5495","13.5","213.25","75","60.03","6"
"04/08/12 07:11:32","44.551","22.8","213.52","22","60.0","7"
"04/08/12 07:16:33","44.5529","19.7","213.81","323","60.0","7"
"04/08/12 07:21:33","44.5551","28.0","213.74","99","60.03","7"
"04/08/12 07:26:33","44.5577","38.8","214.19","307","60.03","8"
"04/08/12 07:31:32","44.5606","36.6","214.14","164","60.03","8"
"04/08/12 07:36:33","44.564","50.6","213.85","374","60.03","9"
"04/08/12 07:41:33","44.5676","48.9","214.27","336","60.0","9"
"04/08/12 07:46:33","44.5708","34.1","214.49","319","60.03","9"
"04/08/12 07:51:33","44.5739","46.3","214.29","129","60.0","9"
"04/08/12 07:56:32","44.5783","56.5","215.21","135","60.07","9"
"04/08/12 08:01:32","44.5825","34.4","213.66","344","60.0","9"
"04/08/12 08:06:34","44.5855","31.8","213.27","256","60.03","9"
"04/08/12 08:11:32","44.5877","23.3","212.38","236","60.03","9"
"04/08/12 08:16:32","44.59","34.4","213.64","306","60.0","9"
"04/08/12 08:21:33","44.5938","55.9","213.69","117","60.0","9"
"04/08/12 08:26:32","44.5985","62.8","214.23","324","60.03","9"
"04/08/12 08:31:34","44.6032","61.0","214.61","314","60.03","9"
"04/08/12 08:36:32","44.6081","65.4","214.14","336","60.03","9"
"04/08/12 08:41:32","44.6132","60.4","214.32","314","60.03","10"
"04/08/12 08:46:33","44.6184","73.5","214.03","370","60.03","10"
"04/08/12 08:51:33","44.6245","102.4","215.01","494","60.03","10"
"04/08/12 08:56:34","44.6328","106.3","215.58","512","60.03","11"
"04/08/12 09:01:32","44.6408","100.5","215.93","483","60.03","11"
"04/08/12 09:06:34","44.6483","95.7","215.32","461","60.0","11"
"04/08/12 09:11:32","44.6552","88.6","215.73","432","60.03","11"
"04/08/12 09:21:32","44.6715","126.2","215.47","592","60.03","11"
"04/08/12 09:26:33","44.6819","135.3","216.3","631","60.0","12"
"04/08/12 09:31:32","44.6925","140.8","216.8","652","60.03","13"
"04/08/12 09:36:32","44.7035","141.4","216.6","659","60.03","13"
"04/08/12 09:41:32","44.7144","140.4","216.54","653","60.03","13"
"04/08/12 09:46:33","44.7257","151.7","217.16","699","60.03","13"
"04/08/12 09:51:33","44.7375","151.7","217.03","702","60.07","14"
"04/08/12 09:56:34","44.7494","151.6","216.72","704","60.03","14"
"04/08/12 10:01:34","44.7615","158.2","216.83","723","60.03","14"
"04/08/12 10:06:33","44.774","160.6","216.73","737","60.03","14"
"04/08/12 10:11:34","44.7864","164.6","216.66","757","60.0","15"
"04/08/12 10:16:33","44.7994","167.0","217.6","766","60.03","15"
"04/08/12 10:21:34","44.8126","169.9","217.51","778","60.0","15"
"04/08/12 10:26:32","44.8259","173.0","216.68","797","60.07","15"
"04/08/12 10:31:32","44.8395","175.8","217.48","802","60.03","15"
"04/08/12 10:36:32","44.8533","178.5","217.19","813","60.03","15"
"04/08/12 10:41:33","44.8673","179.9","217.09","823","60.03","15"
"04/08/12 10:46:32","44.8814","187.7","217.25","853","60.07","15"
"04/08/12 10:51:32","44.8948","183.5","216.84","835","60.0","15"
"04/08/12 10:56:32","44.9091","183.9","217.11","838","60.03","15"
"04/08/12 11:01:33","44.9219","27.6","213.87","37","60.0","15"
"04/08/12 11:06:34","44.9365","195.4","217.55","892","60.07","16"
"04/08/12 11:11:34","44.9517","194.7","217.57","877","60.0","16"
"04/08/12 11:16:34","44.9668","196.6","217.09","894","60.03","17"
"04/08/12 11:21:33","44.9818","195.1","216.89","885","60.0","17"
"04/08/12 11:26:33","44.997","196.1","216.58","897","60.03","17"
"04/08/12 11:31:33","45.0123","195.9","216.82","888","60.0","17"
"04/08/12 11:36:34","45.0276","196.2","217.56","888","60.0","17"
"04/08/12 11:41:32","45.0428","195.4","217.32","888","60.07","17"
"04/08/12 11:46:33","45.0582","196.6","217.41","884","60.0","17"
"04/08/12 11:51:33","45.0735","196.0","217.37","892","60.03","17"
"04/08/12 11:56:33","45.0887","196.2","217.25","887","60.03","17"
"04/08/12 12:01:32","45.104","196.7","217.42","888","60.03","17"
"04/08/12 12:06:34","45.1194","196.2","217.13","890","60.03","17"
"04/08/12 12:11:34","45.1346","196.0","217.23","893","60.03","17"
"04/08/12 12:16:34","45.1499","195.6","216.79","895","60.03","17"
"04/08/12 12:21:34","45.1651","195.9","216.93","888","60.03","17"
"04/08/12 12:26:33","45.1803","195.9","217.27","889","60.03","17"
"04/08/12 12:31:33","45.1955","195.9","218.04","888","60.03","18"
"04/08/12 12:36:33","45.2108","197.0","218.06","882","60.03","18"
"04/08/12 12:41:34","45.2261","195.9","217.38","892","60.03","18"
"04/08/12 12:46:32","45.2413","196.1","217.26","880","60.03","18"
"04/08/12 12:51:32","45.2565","195.6","217.82","882","60.03","18"
"04/08/12 12:56:33","45.2718","195.9","217.86","887","60.0","18"
"04/08/12 13:01:33","45.287","195.8","218.01","883","60.03","18"
"04/08/12 13:06:33","45.3023","196.3","217.98","892","60.03","18"
"04/08/12 13:11:33","45.3175","196.2","217.11","884","60.03","18"
"04/08/12 13:16:32","45.3328","195.8","217.38","888","60.03","18"
"04/08/12 13:21:33","45.348","195.8","217.5","890","60.0","18"
"04/08/12 13:26:34","45.3633","196.7","218.01","888","60.03","18"
"04/08/12 13:31:33","45.3785","195.6","217.36","890","60.07","18"
"04/08/12 13:36:33","45.3938","195.0","217.18","884","60.0","18"
"04/08/12 13:41:34","45.4089","194.2","217.89","882","60.07","18"
"04/08/12 13:46:33","45.4239","193.5","217.43","877","60.0","18"
"04/08/12 13:51:33","45.4389","190.8","217.57","869","60.03","18"
"04/08/12 13:56:33","45.4535","182.9","216.93","839","60.03","18"
"04/08/12 14:01:32","45.4681","187.7","216.8","858","60.07","18"
"04/08/12 14:06:33","45.4828","187.2","216.75","854","60.03","18"
"04/08/12 14:11:33","45.4973","185.2","217.36","845","60.03","18"
"04/08/12 14:16:33","45.5116","183.0","217.87","829","60.0","18"
"04/08/12 14:21:33","45.5258","181.8","217.79","827","60.0","18"
"04/08/12 14:26:33","45.5398","178.5","217.47","817","60.03","18"
"04/08/12 14:31:34","45.5536","177.8","217.7","810","60.07","18"
"04/08/12 14:36:34","45.5675","175.6","217.53","801","60.03","18"
"04/08/12 14:41:33","45.581","173.6","217.05","796","60.03","18"
"04/08/12 14:46:34","45.5945","171.4","217.49","784","60.03","18"
"04/08/12 14:51:33","45.6077","170.2","217.5","778","60.03","18"
"04/08/12 14:56:34","45.6207","151.6","217.31","694","60.0","18"
"04/08/12 15:01:32","45.6325","165.2","217.26","761","60.03","18"
"04/08/12 15:06:32","45.6453","165.3","217.42","762","60.03","18"
"04/08/12 15:11:34","45.6581","163.3","216.63","754","60.03","18"
"04/08/12 15:16:33","45.6707","159.9","217.1","737","60.03","18"
"04/08/12 15:21:34","45.6831","157.9","216.49","727","60.03","17"
"04/08/12 15:26:33","45.6952","153.0","217.26","710","60.03","18"
"04/08/12 15:31:32","45.707","150.8","217.37","693","60.0","17"
"04/08/12 15:36:32","45.7186","146.1","217.11","679","60.03","17"
"04/08/12 15:41:32","45.7298","142.0","217.37","658","60.03","17"
"04/08/12 15:46:33","45.7407","136.8","216.9","638","60.0","17"
"04/08/12 15:51:33","45.7512","132.4","216.16","619","60.03","17"
"04/08/12 15:56:33","45.7613","128.9","216.24","607","60.03","17"
"04/08/12 16:01:33","45.7712","125.2","217.32","588","60.0","17"
"04/08/12 16:06:32","45.7808","122.1","216.81","570","60.0","17"
"04/08/12 16:11:33","45.7901","117.4","216.7","553","60.03","17"
"04/08/12 16:16:34","45.7991","113.8","216.96","533","60.03","16"
"04/08/12 16:21:32","45.8077","109.3","216.43","522","60.03","16"
"04/08/12 16:26:33","45.8161","105.7","215.72","504","60.03","15"
"04/08/12 16:31:33","45.8241","100.8","215.91","488","60.03","15"
"04/08/12 16:36:34","45.8318","96.2","215.19","469","60.03","15"
"04/08/12 16:41:34","45.8391","91.8","215.56","448","60.03","15"
"04/08/12 16:46:32","45.8461","87.2","216.13","427","60.03","15"
"04/08/12 16:51:32","45.8526","82.6","215.62","407","60.03","15"
"04/08/12 16:56:33","45.8589","77.8","215.24","387","60.0","15"
"04/08/12 17:01:33","45.8647","73.4","215.19","366","60.03","15"
"04/08/12 17:06:32","45.8702","68.6","215.19","348","60.03","15"
"04/08/12 17:11:34","45.8754","63.9","215.18","325","60.03","15"
"04/08/12 17:16:33","45.88","47.4","215.15","376","60.03","15"
"04/08/12 17:21:33","45.8843","50.4","215.33","109","60.03","15"
"04/08/12 17:26:32","45.8883","42.9","214.59","380","60.03","14"
"04/08/12 17:31:33","45.8919","50.9","215.2","298","60.0","14"
"04/08/12 17:36:34","45.8953","46.3","214.37","141","60.03","14"
"04/08/12 17:41:33","45.8982","36.2","214.03","259","60.0","14"
"04/08/12 17:46:33","45.9009","27.7","214.21","73","60.03","14"
"04/08/12 17:51:34","45.903","13.5","213.91","3","60.07","14"
"04/08/12 17:56:33","45.904","12.0","213.79","59","60.07","13"
"04/08/12 18:01:34","45.9046","0.0","213.67","0","60.03","13"
"04/08/12 18:06:33","45.9053","0.0","213.47","0","60.07","13"
"04/08/12 18:11:33","45.9056","15.1","213.64","1","60.03","13"
"04/08/12 18:16:34","45.906","11.8","212.97","10","60.03","12"
"04/08/12 18:21:33","45.9063","0.0","212.87","0","60.03","12"
"04/08/12 18:26:33","45.9069","14.5","213.07","1","60.03","11"
"04/08/12 18:31:33","45.9075","13.7","212.89","108","60.07","11"
"04/08/12 18:36:33","45.9082","11.9","213.53","104","60.0","11"
"04/08/12 18:41:32","45.909","13.5","213.62","0","60.03","11"
"04/08/12 18:46:32","45.9096","14.7","213.38","0","60.0","11"
"04/08/12 18:51:33","45.91","0.0","214.08","0","59.96","11"
"04/09/12 07:16:33","45.9118","33.4","213.77","214","60.03","6"
"04/09/12 07:21:34","45.9138","23.0","213.1","235","60.0","6"
"04/09/12 07:26:32","45.916","12.9","212.9","3","60.03","6"
"04/09/12 07:31:33","45.9168","16.0","213.23","6","60.03","7"
"04/09/12 07:36:33","45.918","32.4","213.23","19","60.0","7"
"04/09/12 07:41:33","45.9204","13.6","213.49","32","60.0","7"
"04/09/12 07:46:34","45.9214","16.0","213.59","8","60.03","7"
"04/09/12 07:51:33","45.9227","24.9","213.47","111","60.0","7"
"04/09/12 07:56:33","45.9249","65.4","214.74","335","60.03","8"
"04/09/12 08:01:33","45.9278","17.7","214.2","233","59.96","8"
"04/09/12 08:06:33","45.9293","15.7","214.83","249","60.03","8"
"04/09/12 08:11:33","45.9339","68.9","215.17","346","60.03","8"
"04/09/12 08:16:34","45.9393","65.7","215.42","327","60.0","9"
"04/09/12 08:21:34","45.9455","83.5","214.93","409","60.0","9"
"04/09/12 08:26:33","45.952","84.7","215.46","418","60.0","10"
"04/09/12 08:31:34","45.9587","88.5","215.01","431","60.0","10"
"04/09/12 08:36:33","45.9656","95.1","215.49","462","60.03","10"
"04/09/12 08:41:34","45.973","98.2","215.27","472","60.03","11"
"04/09/12 08:46:33","45.9809","103.1","215.12","495","60.03","11"
"04/09/12 08:51:33","45.9891","108.4","214.76","519","60.0","11"
"04/09/12 08:56:33","45.9977","112.5","215.87","537","60.03","11"
"04/09/12 09:01:33","46.0066","115.7","215.79","547","60.03","11"
"04/09/12 09:06:33","46.0158","120.2","216.38","568","60.03","11"
"04/09/12 09:11:34","46.0254","124.3","215.54","587","60.0","12"
"04/09/12 09:16:33","46.0352","127.3","215.93","600","60.03","12"
"04/09/12 09:21:34","46.0453","131.5","215.65","614","60.03","12"
"04/09/12 09:26:33","46.0556","134.1","216.84","625","60.03","13"
"04/09/12 09:31:33","46.0661","137.5","216.33","641","60.03","13"
"04/09/12 09:36:33","46.0771","142.5","216.27","666","60.03","13"
"04/09/12 09:41:34","46.0883","146.0","216.99","673","60.0","13"
"04/09/12 09:46:34","46.0999","150.7","214.76","704","60.03","13"
"04/09/12 09:51:34","46.1117","152.7","216.02","705","60.03","13"
"04/09/12 09:56:33","46.1237","156.6","216.52","723","60.03","13"
"04/09/12 10:01:33","46.136","159.4","216.37","736","60.03","13"
"04/09/12 10:06:34","46.1486","161.8","216.73","748","60.03","13"
"04/09/12 10:11:33","46.1613","166.1","216.57","763","60.0","13"
"04/09/12 10:16:33","46.1746","177.0","216.87","807","60.03","13"
"04/09/12 10:21:33","46.1875","170.0","216.8","782","60.03","13"
"04/09/12 10:26:33","46.2009","172.7","216.72","798","60.0","13"
"04/09/12 10:31:34","46.2145","175.5","217.38","802","60.0","13"
"04/09/12 10:36:34","46.2283","177.3","216.87","815","60.03","13"
"04/09/12 10:46:33","46.2566","189.8","217.42","863","60.0","14"
"04/09/12 10:51:34","46.2697","189.6","216.99","867","60.03","13"
"04/09/12 10:56:34","46.2845","191.6","218.22","868","60.0","14"
"04/09/12 11:01:34","46.2958","196.0","217.33","892","60.03","13"
"04/09/12 11:06:34","46.31","196.0","217.23","889","60.0","14"
"04/09/12 11:11:33","46.3239","196.0","217.43","894","60.03","14"
"04/09/12 11:16:34","46.339","194.5","217.38","882","60.03","14"
"04/09/12 11:21:34","46.3541","196.4","217.76","891","60.03","15"
"04/09/12 11:26:34","46.3686","196.2","217.86","889","60.03","15"
"04/09/12 11:31:34","46.3834","195.8","217.53","887","60.0","15"
"04/09/12 11:36:33","46.3987","196.0","217.35","892","60.0","15"
"04/09/12 11:41:34","46.4136","195.8","216.72","893","60.0","15"
"04/09/12 11:46:34","46.4286","183.2","216.36","855","60.03","16"
"04/09/12 11:51:33","46.4411","81.0","214.64","402","60.03","15"
"04/09/12 11:56:34","46.4513","160.4","216.67","743","60.03","15"
"04/09/12 12:01:34","46.4603","142.2","215.61","662","60.03","15"
"04/09/12 12:06:33","46.4739","195.6","216.95","895","60.03","15"
"04/09/12 12:11:33","46.4844","196.1","216.75","894","60.0","14"
"04/09/12 12:16:33","46.4925","132.2","215.9","619","60.0","13"
"04/09/12 12:21:35","46.5026","93.4","215.27","455","60.0","13"
"04/09/12 12:26:33","46.5107","83.2","215.37","412","60.03","13"
"04/09/12 12:31:34","46.5193","44.2","214.65","143","60.0","12"
"04/09/12 12:36:33","46.5238","44.5","213.76","411","60.03","11"
"04/09/12 12:41:33","46.5279","55.0","214.85","241","60.0","11"
"04/09/12 12:46:34","46.5319","69.3","215.33","145","60.0","11"
"04/09/12 12:51:35","46.5368","74.0","215.07","328","60.0","10"
"04/09/12 12:56:34","46.5404","42.0","215.53","387","60.03","10"
"04/09/12 13:01:33","46.545","64.4","215.53","327","60.0","9"
"04/09/12 13:06:34","46.5499","63.5","214.93","325","60.03","9"
"04/09/12 13:11:34","46.5541","45.6","214.3","381","60.0","9"
"04/09/12 13:21:33","46.5631","71.5","214.51","359","60.03","9"
"04/09/12 13:26:33","46.5682","42.5","214.01","292","60.03","9"
"04/09/12 13:31:33","46.5713","45.5","215.06","111","60.03","9"
"04/09/12 13:36:34","46.5749","62.0","214.92","369","60.0","9"
"04/09/12 13:41:34","46.5787","42.0","214.91","307","60.0","9"
"04/09/12 13:46:35","46.5816","60.8","214.0","160","60.03","8"
"04/09/12 13:51:33","46.5851","26.5","214.18","78","60.03","8"
"04/09/12 13:56:33","46.5875","31.3","214.83","222","60.03","8"
"04/09/12 14:01:33","46.5889","14.5","214.73","7","60.0","8"
"04/09/12 14:06:34","46.5904","13.3","214.43","136","60.03","8"
"04/09/12 14:11:34","46.5916","14.4","214.36","55","60.03","7"
"04/09/12 14:16:33","46.5924","11.6","214.45","153","60.03","7"
"04/09/12 14:21:34","46.5934","14.4","214.6","19","60.0","7"
"04/09/12 14:26:34","46.5941","13.5","214.87","87","60.0","7"
"04/09/12 14:31:35","46.5948","12.3","214.72","232","60.03","6"
"04/09/12 14:36:33","46.5969","38.9","214.95","72","60.03","6"
"04/09/12 14:41:34","46.5992","33.5","214.99","218","60.03","6"
"04/09/12 14:46:34","46.6017","42.6","214.16","209","60.03","6"
"04/09/12 14:51:33","46.6049","62.4","215.03","321","60.0","7"
"04/09/12 14:56:34","46.6117","108.8","215.77","521","60.03","7"
"04/09/12 15:01:34","46.619","71.4","215.73","357","60.03","8"
"04/09/12 15:06:34","46.6256","80.1","215.98","398","60.03","8"
"04/09/12 15:11:34","46.6317","55.2","215.74","402","60.03","8"
"04/09/12 15:21:34","46.6445","181.0","216.81","822","60.03","9"
"04/09/12 15:26:34","46.6506","39.2","214.51","152","59.96","9"
"04/09/12 15:31:35","46.6542","77.9","215.58","390","60.03","8"
"04/09/12 15:36:33","46.6604","62.4","215.44","320","60.03","8"
"04/09/12 15:41:33","46.6644","42.5","214.43","320","60.0","8"
"04/09/12 15:46:33","46.6669","38.0","215.16","152","60.03","7"
"04/09/12 15:51:33","46.6693","38.2","214.63","154","60.03","7"
"04/09/12 15:56:33","46.6719","31.1","214.68","117","60.0","7"
"04/09/12 16:01:34","46.6736","28.1","214.28","31","60.0","7"
"04/09/12 16:06:34","46.6757","30.6","214.92","263","60.03","6"
"04/09/12 16:11:34","46.6786","56.9","215.08","406","60.0","6"
"04/09/12 16:16:33","46.6815","21.5","214.6","257","60.03","6"
"04/09/12 16:21:34","46.6823","10.7","214.24","4","60.03","6"
"04/09/12 16:26:33","46.6844","45.8","214.1","333","60.03","6"
"04/09/12 16:31:34","46.6875","41.8","214.55","314","60.0","6"
"04/09/12 16:36:34","46.69","28.5","214.19","206","60.03","6"
"04/09/12 16:41:34","46.6926","35.5","214.22","237","60.0","6"
"04/09/12 16:46:33","46.695","20.4","213.95","319","60.03","6"
"04/09/12 16:51:34","46.6971","18.0","214.28","46","60.03","6"
"04/09/12 16:56:34","46.6994","30.7","214.67","186","60.03","6"
"04/09/12 17:01:35","46.7026","44.8","215.04","272","60.07","6"
"04/09/12 17:06:33","46.7062","34.5","214.65","114","60.03","6"
"04/09/12 17:11:33","46.7089","26.6","214.33","105","60.0","6"
"04/09/12 17:16:34","46.7114","29.6","214.48","140","60.03","6"
"04/09/12 17:21:34","46.7138","25.9","214.53","232","60.03","6"
"04/09/12 17:26:33","46.7158","14.6","214.33","22","60.0","7"
"04/09/12 17:31:34","46.7177","16.8","214.52","131","60.03","7"
"04/09/12 17:36:34","46.7194","19.7","213.83","46","60.03","7"
"04/09/12 17:41:34","46.7209","13.7","213.78","125","60.0","6"
"04/09/12 17:46:34","46.7222","14.2","213.19","76","60.03","6"
"04/09/12 17:51:33","46.7233","13.1","213.46","106","60.03","6"
"04/09/12 17:56:33","46.7242","15.6","213.01","4","60.03","6"
"04/09/12 18:01:33","46.7248","5.6","214.01","188","60.03","6"
"04/09/12 18:06:33","46.7254","10.4","213.76","0","60.07","6"
"04/09/12 18:11:33","46.7263","11.1","213.34","13","60.03","6"
"04/09/12 18:16:35","46.7269","11.5","213.73","126","60.0","6"
"04/09/12 18:21:34","46.7272","13.8","213.75","57","60.0","6"
"04/09/12 18:26:33","46.7276","0.0","213.33","0","60.03","6"
"04/10/12 06:46:37","46.7277","0.0","213.67","0","60.0","1"
"04/10/12 07:11:33","46.7313","18.6","213.65","198","60.0","3"
"04/10/12 07:16:35","46.7329","16.3","212.97","247","60.03","4"
"04/10/12 07:21:34","46.7348","22.8","213.17","317","60.03","4"
"04/10/12 07:26:33","46.7371","35.6","214.98","91","60.03","4"
"04/10/12 07:31:34","46.7398","32.7","212.89","307","60.0","4"
"04/10/12 07:36:34","46.7428","35.3","213.16","307","60.03","5"
"04/10/12 07:41:35","46.7462","39.2","213.15","112","60.03","5"
"04/10/12 07:46:33","46.75","55.6","213.96","389","60.03","5"
"04/10/12 07:51:34","46.7541","70.1","214.59","272","60.0","5"
"04/10/12 07:56:34","46.7587","48.5","214.64","439","60.03","6"
"04/10/12 08:01:34","46.7636","65.8","214.43","337","60.03","6"
"04/10/12 08:06:35","46.7689","70.5","214.19","358","60.03","6"
"04/10/12 08:11:34","46.7746","76.6","214.16","381","60.03","6"
"04/10/12 08:16:35","46.7807","81.5","213.91","404","60.03","6"
"04/10/12 08:21:35","46.7873","86.1","214.49","426","60.03","6"
"04/10/12 08:26:33","46.7942","91.3","214.6","445","60.0","6"
"04/10/12 08:31:34","46.8014","95.3","215.04","462","60.03","7"
"04/10/12 08:36:35","46.809","99.9","214.82","481","60.0","7"
"04/10/12 08:41:34","46.8169","104.5","214.84","503","60.0","7"
"04/10/12 08:46:34","46.8252","103.2","214.59","495","60.03","8"
"04/10/12 08:51:34","46.8334","113.5","214.94","540","60.0","8"
"04/10/12 08:56:34","46.8424","116.5","214.89","557","60.03","8"
"04/10/12 09:01:35","46.8515","120.0","215.71","565","60.0","9"
"04/10/12 09:06:33","46.8608","122.3","215.56","580","60.03","9"
"04/10/12 09:11:34","46.8696","116.8","215.11","554","60.03","9"
"04/10/12 09:16:35","46.8787","116.9","215.41","552","60.07","9"
"04/10/12 09:21:35","46.8881","126.2","216.06","591","60.03","9"
"04/10/12 09:26:35","46.8985","139.8","216.38","647","60.03","9"
"04/10/12 09:31:34","46.9096","145.1","216.78","675","60.03","9"
"04/10/12 09:36:34","46.9209","149.2","217.0","693","60.03","10"
"04/10/12 09:41:34","46.9294","64.2","214.53","286","60.0","9"
"04/10/12 09:46:34","46.9332","41.7","213.81","399","60.0","9"
"04/10/12 09:51:34","46.9372","51.0","214.56","357","60.03","9"
"04/10/12 09:56:35","46.9416","54.4","214.04","89","60.03","8"
"04/10/12 10:01:33","46.9459","48.3","213.83","212","60.0","8"
"04/10/12 10:06:35","46.9504","68.2","213.44","343","60.0","8"
"04/10/12 10:11:33","46.9546","64.0","214.8","342","60.0","8"
"04/10/12 10:16:34","46.9594","65.2","213.77","331","60.0","7"
"04/10/12 10:21:34","46.9643","64.8","213.87","332","60.0","7"
"04/10/12 10:26:34","46.9697","75.6","214.5","374","60.03","7"
"04/10/12 10:31:34","46.9757","79.4","214.95","390","60.0","7"
"04/10/12 10:36:33","46.9814","70.4","214.44","353","60.03","8"
"04/10/12 10:41:34","46.9868","71.5","214.37","362","60.0","8"
"04/10/12 10:46:34","46.9924","73.6","214.3","366","60.03","8"
"04/10/12 10:51:34","46.9982","73.7","214.65","366","60.03","8"
"04/10/12 10:56:35","47.0039","65.4","214.63","335","60.03","8"
"04/10/12 11:01:35","47.0088","65.1","215.33","331","60.0","8"
"04/10/12 11:06:34","47.0138","48.2","215.3","384","60.0","8"
"04/10/12 11:11:34","47.0181","48.0","214.94","151","60.03","7"
"04/10/12 11:16:35","47.0218","47.9","213.83","353","60.03","7"
"04/10/12 11:21:34","47.025","38.7","214.26","308","60.03","7"
"04/10/12 11:26:35","47.0289","67.0","215.19","396","60.03","7"
"04/10/12 11:31:35","47.0334","64.6","214.04","408","60.03","7"
"04/10/12 11:36:34","47.0386","74.7","214.09","373","60.03","7"
"04/10/12 11:41:35","47.0465","123.0","215.21","586","60.03","8"
"04/10/12 11:46:34","47.0569","156.2","216.01","723","60.03","9"
"04/10/12 11:51:34","47.0712","185.9","216.46","850","60.03","10"
"04/10/12 11:56:35","47.0854","180.7","216.55","828","60.03","11"
"04/10/12 12:01:34","47.0988","190.4","216.3","875","60.0","11"
"04/10/12 12:06:35","47.1135","196.7","216.51","896","60.0","12"
"04/10/12 12:11:35","47.1273","156.9","215.76","730","60.03","13"
"04/10/12 12:16:34","47.142","199.2","217.03","901","60.03","13"
"04/10/12 12:21:34","47.152","92.2","214.42","450","60.03","12"
"04/10/12 12:26:34","47.1625","123.5","214.66","588","60.03","13"
"04/10/12 12:31:34","47.1692","62.2","213.28","320","60.03","11"
"04/10/12 12:36:34","47.1741","66.6","214.37","337","60.03","10"
"04/10/12 12:41:35","47.1791","47.1","214.17","326","60.03","9"
"04/10/12 12:46:34","47.1823","44.3","213.47","245","60.03","9"
"04/10/12 12:51:33","47.1857","56.7","213.24","194","60.0","9"
"04/10/12 12:56:34","47.1895","44.6","213.85","220","60.03","8"
"04/10/12 13:01:34","47.1944","68.8","215.04","346","60.0","8"
"04/10/12 13:06:34","47.2002","77.7","215.05","389","60.03","8"
"04/10/12 13:11:34","47.2062","78.0","214.72","388","60.03","8"
"04/10/12 13:16:35","47.2137","104.1","215.43","498","60.0","8"
"04/10/12 13:21:34","47.2209","87.6","215.53","426","60.0","8"
"04/10/12 13:26:34","47.2277","88.4","215.13","432","60.0","8"
"04/10/12 13:31:34","47.2369","136.5","217.83","632","60.0","9"
"04/10/12 13:36:33","47.2479","132.6","216.88","622","60.03","9"
"04/10/12 13:41:34","47.2559","103.2","216.43","494","60.03","9"
"04/10/12 13:46:35","47.2688","175.3","217.72","799","60.0","10"
"04/10/12 13:51:33","47.282","178.7","217.83","816","60.03","11"
"04/10/12 13:56:35","47.295","169.2","218.17","771","60.03","12"
"04/10/12 14:01:35","47.3033","95.5","215.95","465","60.03","11"
"04/10/12 14:06:34","47.3115","85.4","215.52","419","60.03","11"
"04/10/12 14:11:35","47.321","117.7","215.95","556","60.03","11"
"04/10/12 14:16:35","47.3294","96.5","216.14","466","60.0","11"
"04/10/12 14:21:34","47.3383","134.9","216.84","628","60.07","11"
"04/10/12 14:26:34","47.3471","109.8","216.28","519","60.0","11"
"04/10/12 14:31:34","47.3558","137.2","216.55","641","60.0","11"
"04/10/12 14:36:35","47.3651","117.6","216.34","553","60.03","11"
"04/10/12 14:41:35","47.374","120.7","216.84","567","60.0","11"
"04/10/12 14:46:33","47.3838","112.2","216.35","530","60.0","11"
"04/10/12 14:51:34","47.3939","147.7","216.67","688","60.03","11"
"04/10/12 14:56:35","47.4075","192.4","217.54","870","60.03","12"
"04/10/12 15:01:34","47.4213","183.1","217.1","837","60.03","13"
"04/10/12 15:06:35","47.4346","157.7","216.93","723","60.03","13"
"04/10/12 15:11:35","47.4472","159.7","216.95","738","60.03","13"
"04/10/12 15:16:34","47.4595","156.2","217.46","721","60.03","13"
"04/10/12 15:21:34","47.4715","153.9","217.46","708","60.03","13"
"04/10/12 15:26:34","47.4834","151.4","217.26","697","60.03","13"
"04/10/12 15:31:34","47.495","140.8","216.97","656","60.03","13"
"04/10/12 15:36:35","47.5059","123.5","216.84","581","60.03","13"
"04/10/12 15:41:34","47.5165","137.1","217.19","637","60.03","13"
"04/10/12 15:46:35","47.5271","138.0","216.69","641","60.03","12"
"04/10/12 15:51:35","47.5377","134.6","216.81","628","60.0","13"
"04/10/12 15:56:34","47.548","132.2","216.6","619","60.03","12"
"04/10/12 16:01:35","47.5581","124.3","216.56","584","60.03","12"
"04/10/12 16:06:33","47.5672","113.1","216.08","535","60.0","11"
"04/10/12 16:11:34","47.5763","122.1","216.55","574","60.07","11"
"04/10/12 16:16:35","47.5852","96.4","215.98","466","60.0","11"
"04/10/12 16:21:34","47.5936","110.7","216.12","528","60.0","11"
"04/10/12 16:26:34","47.6021","106.3","216.27","506","60.0","11"
"04/10/12 16:31:35","47.6102","101.8","215.77","492","60.03","11"
"04/10/12 16:36:34","47.6177","92.5","215.84","447","60.0","11"
"04/10/12 16:41:35","47.6245","91.2","215.73","441","60.0","11"
"04/10/12 16:46:34","47.6313","88.8","215.4","432","60.07","10"
"04/10/12 16:51:35","47.638","85.1","215.75","415","60.0","10"
"04/10/12 16:56:35","47.6444","79.6","215.38","395","60.0","10"
"04/10/12 17:01:34","47.6504","75.2","215.14","374","60.07","9"
"04/10/12 17:06:34","47.6561","69.8","215.15","353","60.03","9"
"04/10/12 17:11:34","47.6613","65.5","215.33","331","60.03","9"
"04/10/12 17:16:34","47.6662","74.0","215.05","417","60.03","9"
"04/10/12 17:21:33","47.6701","44.3","214.83","266","60.03","9"
"04/10/12 17:26:34","47.6742","44.3","215.29","107","60.07","9"
"04/10/12 17:31:35","47.6779","48.3","214.81","375","60.03","9"
"04/10/12 17:36:33","47.6813","46.2","213.33","330","60.03","9"
"04/10/12 17:41:34","47.6843","31.7","215.13","94","60.03","9"
"04/10/12 17:46:35","47.687","36.6","215.22","145","60.03","9"
"04/10/12 17:51:35","47.6893","27.9","214.13","232","60.07","9"
"04/10/12 17:56:34","47.6913","27.9","215.05","267","60.07","9"
"04/10/12 18:01:34","47.693","17.1","214.29","35","60.0","9"
"04/10/12 18:06:35","47.6944","12.7","214.28","5","60.07","8"
"04/10/12 18:11:34","47.6955","14.7","213.95","44","60.03","8"
"04/10/12 18:16:34","47.6964","11.9","213.8","19","60.07","8"
"04/10/12 18:21:35","47.697","10.6","214.32","9","60.0","8"
"04/10/12 18:26:35","47.6976","13.9","213.85","52","60.03","8"
"04/10/12 18:31:34","47.6979","0.0","214.07","0","60.0","8"
"04/11/12 06:46:35","47.698","0.0","214.02","82","60.03","3"
"04/11/12 06:51:35","47.6986","15.6","213.09","10","60.0","3"
"04/11/12 06:56:34","47.6995","16.4","211.8","21","60.03","3"
"04/11/12 07:01:34","47.7006","13.7","212.0","5","60.0","4"
"04/11/12 07:06:34","47.7018","15.8","213.07","212","60.07","4"
"04/11/12 07:11:34","47.7033","12.1","213.76","55","60.0","4"
"04/11/12 07:16:35","47.705","21.2","213.15","245","60.0","5"
"04/11/12 07:21:35","47.7069","25.6","213.36","151","60.03","5"
"04/11/12 07:26:36","47.7093","28.2","212.32","169","60.03","5"
"04/11/12 07:31:34","47.712","32.0","213.04","127","60.03","5"
"04/11/12 07:36:35","47.7151","44.4","213.44","315","60.03","6"
"04/11/12 07:41:35","47.7186","43.9","213.84","366","60.03","6"
"04/11/12 07:46:36","47.7225","64.2","214.42","356","60.03","6"
"04/11/12 07:51:34","47.7265","40.7","213.91","427","60.03","6"
"04/11/12 07:56:34","47.7308","52.7","214.22","164","60.0","6"
"04/11/12 08:01:35","47.7359","68.6","214.72","349","60.03","6"
"04/11/12 08:06:34","47.7415","80.4","214.55","397","60.03","7"
